Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315393,Kinnerton Way,2023-08-16 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.04
315393,Kinnerton Way,2023-08-16 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.42
315393,Kinnerton Way,2023-08-16 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.17
315393,Kinnerton Way,2023-08-16 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.15
315393,Kinnerton Way,2023-08-16 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-16 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-16 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
315393,Kinnerton Way,2023-08-16 17:50:00+00:00,busbar,,L3 Active Power,kW,1.01
315393,Kinnerton Way,2023-08-16 17:50:00+00:00,busbar,,L2 Active Power,kW,0.23
315393,Kinnerton Way,2023-08-16 17:50:00+00:00,busbar,,L1 Active Power,kW,0.95
315393,Kinnerton Way,2023-08-16 17:50:00+00:00,busbar,,N Current (RMS),A,6.1
315393,Kinnerton Way,2023-08-16 17:50:00+00:00,busbar,,L3 Current (RMS),A,5.4
315393,Kinnerton Way,2023-08-16 17:50:00+00:00,busbar,,L2 Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-16 17:50:00+00:00,busbar,,L1 Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-16 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-16 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-16 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
315393,Kinnerton Way,2023-08-16 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.74
315393,Kinnerton Way,2023-08-16 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.24
315393,Kinnerton Way,2023-08-16 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.75
315393,Kinnerton Way,2023-08-16 17:40:00+00:00,feeder,10.0,N Current (RMS),A,7.2
315393,Kinnerton Way,2023-08-16 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,3.5
315393,Kinnerton Way,2023-08-16 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315393,Kinnerton Way,2023-08-16 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.3
315393,Kinnerton Way,2023-08-16 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.99
315393,Kinnerton Way,2023-08-16 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.73
315393,Kinnerton Way,2023-08-16 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.03
315393,Kinnerton Way,2023-08-16 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.17
315393,Kinnerton Way,2023-08-16 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.16
315393,Kinnerton Way,2023-08-16 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.75
315393,Kinnerton Way,2023-08-16 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-16 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-16 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
315393,Kinnerton Way,2023-08-16 17:40:00+00:00,busbar,,L3 Active Power,kW,0.74
315393,Kinnerton Way,2023-08-16 17:40:00+00:00,busbar,,L2 Active Power,kW,0.24
315393,Kinnerton Way,2023-08-16 17:40:00+00:00,busbar,,L1 Active Power,kW,1.75
315393,Kinnerton Way,2023-08-16 17:40:00+00:00,busbar,,N Current (RMS),A,7.2
315393,Kinnerton Way,2023-08-16 17:40:00+00:00,busbar,,L3 Current (RMS),A,3.5
315393,Kinnerton Way,2023-08-16 17:40:00+00:00,busbar,,L2 Current (RMS),A,1.3
315393,Kinnerton Way,2023-08-16 17:40:00+00:00,busbar,,L1 Current (RMS),A,8.3
315393,Kinnerton Way,2023-08-16 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-16 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-16 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
315393,Kinnerton Way,2023-08-16 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.86
315393,Kinnerton Way,2023-08-16 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.17
315393,Kinnerton Way,2023-08-16 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.45
315393,Kinnerton Way,2023-08-16 17:30:00+00:00,feeder,10.0,N Current (RMS),A,12.9
315393,Kinnerton Way,2023-08-16 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.3
315393,Kinnerton Way,2023-08-16 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315393,Kinnerton Way,2023-08-16 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,13.9
315393,Kinnerton Way,2023-08-16 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.97
315393,Kinnerton Way,2023-08-16 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.77
315393,Kinnerton Way,2023-08-16 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.02
315393,Kinnerton Way,2023-08-16 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.16
315393,Kinnerton Way,2023-08-16 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.15
315393,Kinnerton Way,2023-08-16 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.49
315393,Kinnerton Way,2023-08-16 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-16 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
315393,Kinnerton Way,2023-08-16 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
315393,Kinnerton Way,2023-08-16 17:30:00+00:00,busbar,,L3 Active Power,kW,0.86
315393,Kinnerton Way,2023-08-16 17:30:00+00:00,busbar,,L2 Active Power,kW,0.17
315393,Kinnerton Way,2023-08-16 17:30:00+00:00,busbar,,L1 Active Power,kW,2.45
315393,Kinnerton Way,2023-08-16 17:30:00+00:00,busbar,,N Current (RMS),A,12.9
315393,Kinnerton Way,2023-08-16 17:30:00+00:00,busbar,,L3 Current (RMS),A,4.3
315393,Kinnerton Way,2023-08-16 17:30:00+00:00,busbar,,L2 Current (RMS),A,1.2
315393,Kinnerton Way,2023-08-16 17:30:00+00:00,busbar,,L1 Current (RMS),A,13.9
315393,Kinnerton Way,2023-08-16 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-16 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-16 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-16 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.92
315393,Kinnerton Way,2023-08-16 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
315393,Kinnerton Way,2023-08-16 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.91
315393,Kinnerton Way,2023-08-16 17:20:00+00:00,feeder,10.0,N Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-16 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
315393,Kinnerton Way,2023-08-16 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315393,Kinnerton Way,2023-08-16 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.2
315393,Kinnerton Way,2023-08-16 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.0
315393,Kinnerton Way,2023-08-16 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.96
315393,Kinnerton Way,2023-08-16 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.05
315393,Kinnerton Way,2023-08-16 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.47
315393,Kinnerton Way,2023-08-16 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.18
315393,Kinnerton Way,2023-08-16 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.74
315393,Kinnerton Way,2023-08-16 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-16 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-16 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-16 17:20:00+00:00,busbar,,L3 Active Power,kW,0.92
315393,Kinnerton Way,2023-08-16 17:20:00+00:00,busbar,,L2 Active Power,kW,0.11
315393,Kinnerton Way,2023-08-16 17:20:00+00:00,busbar,,L1 Active Power,kW,0.91
315393,Kinnerton Way,2023-08-16 17:20:00+00:00,busbar,,N Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-16 17:20:00+00:00,busbar,,L3 Current (RMS),A,4.7
315393,Kinnerton Way,2023-08-16 17:20:00+00:00,busbar,,L2 Current (RMS),A,0.9
315393,Kinnerton Way,2023-08-16 17:20:00+00:00,busbar,,L1 Current (RMS),A,5.2
315393,Kinnerton Way,2023-08-16 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-16 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-16 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-16 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.77
315393,Kinnerton Way,2023-08-16 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.17
315393,Kinnerton Way,2023-08-16 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.87
315393,Kinnerton Way,2023-08-16 17:10:00+00:00,feeder,10.0,N Current (RMS),A,6.2
315393,Kinnerton Way,2023-08-16 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,3.5
315393,Kinnerton Way,2023-08-16 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315393,Kinnerton Way,2023-08-16 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.5
315393,Kinnerton Way,2023-08-16 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.97
315393,Kinnerton Way,2023-08-16 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.55
315393,Kinnerton Way,2023-08-16 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.03
315393,Kinnerton Way,2023-08-16 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.81
315393,Kinnerton Way,2023-08-16 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.14
315393,Kinnerton Way,2023-08-16 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.15
315393,Kinnerton Way,2023-08-16 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-16 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-16 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-16 17:10:00+00:00,busbar,,L3 Active Power,kW,0.77
315393,Kinnerton Way,2023-08-16 17:10:00+00:00,busbar,,L2 Active Power,kW,0.17
315393,Kinnerton Way,2023-08-16 17:10:00+00:00,busbar,,L1 Active Power,kW,0.87
315393,Kinnerton Way,2023-08-16 17:10:00+00:00,busbar,,N Current (RMS),A,6.2
315393,Kinnerton Way,2023-08-16 17:10:00+00:00,busbar,,L3 Current (RMS),A,3.5
315393,Kinnerton Way,2023-08-16 17:10:00+00:00,busbar,,L2 Current (RMS),A,1.0
315393,Kinnerton Way,2023-08-16 17:10:00+00:00,busbar,,L1 Current (RMS),A,6.5
315393,Kinnerton Way,2023-08-16 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-16 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-16 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-16 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.75
315393,Kinnerton Way,2023-08-16 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.15
315393,Kinnerton Way,2023-08-16 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.36
315393,Kinnerton Way,2023-08-16 17:00:00+00:00,feeder,10.0,N Current (RMS),A,3.2
315393,Kinnerton Way,2023-08-16 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,3.5
315393,Kinnerton Way,2023-08-16 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315393,Kinnerton Way,2023-08-16 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-16 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.97
315393,Kinnerton Way,2023-08-16 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.38
315393,Kinnerton Way,2023-08-16 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.01
315393,Kinnerton Way,2023-08-16 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.62
315393,Kinnerton Way,2023-08-16 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.14
315393,Kinnerton Way,2023-08-16 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.77
315393,Kinnerton Way,2023-08-16 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-16 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-16 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-16 17:00:00+00:00,busbar,,L3 Active Power,kW,0.75
315393,Kinnerton Way,2023-08-16 17:00:00+00:00,busbar,,L2 Active Power,kW,0.15
315393,Kinnerton Way,2023-08-16 17:00:00+00:00,busbar,,L1 Active Power,kW,0.36
315393,Kinnerton Way,2023-08-16 17:00:00+00:00,busbar,,N Current (RMS),A,3.2
315393,Kinnerton Way,2023-08-16 17:00:00+00:00,busbar,,L3 Current (RMS),A,3.5
315393,Kinnerton Way,2023-08-16 17:00:00+00:00,busbar,,L2 Current (RMS),A,1.0
315393,Kinnerton Way,2023-08-16 17:00:00+00:00,busbar,,L1 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-16 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-16 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-16 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-16 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.0
315393,Kinnerton Way,2023-08-16 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.15
315393,Kinnerton Way,2023-08-16 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.6
315393,Kinnerton Way,2023-08-16 16:50:00+00:00,feeder,10.0,N Current (RMS),A,4.3
315393,Kinnerton Way,2023-08-16 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.4
315393,Kinnerton Way,2023-08-16 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315393,Kinnerton Way,2023-08-16 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,2.9
315393,Kinnerton Way,2023-08-16 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.94
315393,Kinnerton Way,2023-08-16 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.37
315393,Kinnerton Way,2023-08-16 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.98
315393,Kinnerton Way,2023-08-16 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.4
315393,Kinnerton Way,2023-08-16 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.1
315393,Kinnerton Way,2023-08-16 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.91
315393,Kinnerton Way,2023-08-16 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-16 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-16 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-16 16:50:00+00:00,busbar,,L3 Active Power,kW,1.0
315393,Kinnerton Way,2023-08-16 16:50:00+00:00,busbar,,L2 Active Power,kW,0.15
315393,Kinnerton Way,2023-08-16 16:50:00+00:00,busbar,,L1 Active Power,kW,0.6
315393,Kinnerton Way,2023-08-16 16:50:00+00:00,busbar,,N Current (RMS),A,4.3
315393,Kinnerton Way,2023-08-16 16:50:00+00:00,busbar,,L3 Current (RMS),A,5.4
315393,Kinnerton Way,2023-08-16 16:50:00+00:00,busbar,,L2 Current (RMS),A,1.1
315393,Kinnerton Way,2023-08-16 16:50:00+00:00,busbar,,L1 Current (RMS),A,2.9
315393,Kinnerton Way,2023-08-16 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-16 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-16 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
315393,Kinnerton Way,2023-08-16 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.76
315393,Kinnerton Way,2023-08-16 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.05
315393,Kinnerton Way,2023-08-16 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.59
315393,Kinnerton Way,2023-08-16 16:40:00+00:00,feeder,10.0,N Current (RMS),A,2.9
315393,Kinnerton Way,2023-08-16 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,3.7
315393,Kinnerton Way,2023-08-16 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315393,Kinnerton Way,2023-08-16 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,2.9
315393,Kinnerton Way,2023-08-16 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.94
315393,Kinnerton Way,2023-08-16 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.07
315393,Kinnerton Way,2023-08-16 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.01
315393,Kinnerton Way,2023-08-16 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.04
315393,Kinnerton Way,2023-08-16 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.1
315393,Kinnerton Way,2023-08-16 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.6
315393,Kinnerton Way,2023-08-16 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-16 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-16 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
315393,Kinnerton Way,2023-08-16 16:40:00+00:00,busbar,,L3 Active Power,kW,0.76
315393,Kinnerton Way,2023-08-16 16:40:00+00:00,busbar,,L2 Active Power,kW,0.05
315393,Kinnerton Way,2023-08-16 16:40:00+00:00,busbar,,L1 Active Power,kW,0.59
315393,Kinnerton Way,2023-08-16 16:40:00+00:00,busbar,,N Current (RMS),A,2.9
315393,Kinnerton Way,2023-08-16 16:40:00+00:00,busbar,,L3 Current (RMS),A,3.7
315393,Kinnerton Way,2023-08-16 16:40:00+00:00,busbar,,L2 Current (RMS),A,0.8
315393,Kinnerton Way,2023-08-16 16:40:00+00:00,busbar,,L1 Current (RMS),A,2.9
315393,Kinnerton Way,2023-08-16 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-16 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-16 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-16 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.91
315393,Kinnerton Way,2023-08-16 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
315393,Kinnerton Way,2023-08-16 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.04
315393,Kinnerton Way,2023-08-16 16:30:00+00:00,feeder,10.0,N Current (RMS),A,6.6
315393,Kinnerton Way,2023-08-16 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.4
315393,Kinnerton Way,2023-08-16 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315393,Kinnerton Way,2023-08-16 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.9
315393,Kinnerton Way,2023-08-16 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.95
315393,Kinnerton Way,2023-08-16 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.94
315393,Kinnerton Way,2023-08-16 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.02
315393,Kinnerton Way,2023-08-16 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.02
315393,Kinnerton Way,2023-08-16 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.12
315393,Kinnerton Way,2023-08-16 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.52
315393,Kinnerton Way,2023-08-16 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-16 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-16 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-16 16:30:00+00:00,busbar,,L3 Active Power,kW,0.91
315393,Kinnerton Way,2023-08-16 16:30:00+00:00,busbar,,L2 Active Power,kW,0.11
315393,Kinnerton Way,2023-08-16 16:30:00+00:00,busbar,,L1 Active Power,kW,1.04
315393,Kinnerton Way,2023-08-16 16:30:00+00:00,busbar,,N Current (RMS),A,6.6
315393,Kinnerton Way,2023-08-16 16:30:00+00:00,busbar,,L3 Current (RMS),A,4.4
315393,Kinnerton Way,2023-08-16 16:30:00+00:00,busbar,,L2 Current (RMS),A,0.9
315393,Kinnerton Way,2023-08-16 16:30:00+00:00,busbar,,L1 Current (RMS),A,6.9
315393,Kinnerton Way,2023-08-16 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-16 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-16 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
315393,Kinnerton Way,2023-08-16 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.56
315393,Kinnerton Way,2023-08-16 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.22
315393,Kinnerton Way,2023-08-16 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.48
315393,Kinnerton Way,2023-08-16 16:20:00+00:00,feeder,10.0,N Current (RMS),A,14.8
315393,Kinnerton Way,2023-08-16 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,15.8
315393,Kinnerton Way,2023-08-16 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.9
315393,Kinnerton Way,2023-08-16 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-16 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.01
315393,Kinnerton Way,2023-08-16 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.59
315393,Kinnerton Way,2023-08-16 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.03
315393,Kinnerton Way,2023-08-16 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.78
315393,Kinnerton Way,2023-08-16 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.16
315393,Kinnerton Way,2023-08-16 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.34
315393,Kinnerton Way,2023-08-16 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-16 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
315393,Kinnerton Way,2023-08-16 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
315393,Kinnerton Way,2023-08-16 16:20:00+00:00,busbar,,L3 Active Power,kW,3.55
315393,Kinnerton Way,2023-08-16 16:20:00+00:00,busbar,,L2 Active Power,kW,0.22
315393,Kinnerton Way,2023-08-16 16:20:00+00:00,busbar,,L1 Active Power,kW,0.48
315393,Kinnerton Way,2023-08-16 16:20:00+00:00,busbar,,N Current (RMS),A,14.8
315393,Kinnerton Way,2023-08-16 16:20:00+00:00,busbar,,L3 Current (RMS),A,15.8
315393,Kinnerton Way,2023-08-16 16:20:00+00:00,busbar,,L2 Current (RMS),A,1.9
315393,Kinnerton Way,2023-08-16 16:20:00+00:00,busbar,,L1 Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-16 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-16 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-16 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-16 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.21
315393,Kinnerton Way,2023-08-16 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.2
315393,Kinnerton Way,2023-08-16 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.47
315393,Kinnerton Way,2023-08-16 16:10:00+00:00,feeder,10.0,N Current (RMS),A,9.5
315393,Kinnerton Way,2023-08-16 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-16 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-16 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-16 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.14
315393,Kinnerton Way,2023-08-16 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.94
315393,Kinnerton Way,2023-08-16 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.11
315393,Kinnerton Way,2023-08-16 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.96
315393,Kinnerton Way,2023-08-16 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.26
315393,Kinnerton Way,2023-08-16 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.63
315393,Kinnerton Way,2023-08-16 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-16 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-16 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-16 16:10:00+00:00,busbar,,L3 Active Power,kW,2.21
315393,Kinnerton Way,2023-08-16 16:10:00+00:00,busbar,,L2 Active Power,kW,0.2
315393,Kinnerton Way,2023-08-16 16:10:00+00:00,busbar,,L1 Active Power,kW,0.47
315393,Kinnerton Way,2023-08-16 16:10:00+00:00,busbar,,N Current (RMS),A,9.5
315393,Kinnerton Way,2023-08-16 16:10:00+00:00,busbar,,L3 Current (RMS),A,10.4
315393,Kinnerton Way,2023-08-16 16:10:00+00:00,busbar,,L2 Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-16 16:10:00+00:00,busbar,,L1 Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-16 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-16 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-16 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-16 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.47
315393,Kinnerton Way,2023-08-16 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.24
315393,Kinnerton Way,2023-08-16 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.48
315393,Kinnerton Way,2023-08-16 16:00:00+00:00,feeder,10.0,N Current (RMS),A,10.0
315393,Kinnerton Way,2023-08-16 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.8
315393,Kinnerton Way,2023-08-16 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.7
315393,Kinnerton Way,2023-08-16 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,2.7
315393,Kinnerton Way,2023-08-16 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.14
315393,Kinnerton Way,2023-08-16 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.64
315393,Kinnerton Way,2023-08-16 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.07
315393,Kinnerton Way,2023-08-16 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.33
315393,Kinnerton Way,2023-08-16 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.24
315393,Kinnerton Way,2023-08-16 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.26
315393,Kinnerton Way,2023-08-16 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-16 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-16 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-16 16:00:00+00:00,busbar,,L3 Active Power,kW,2.48
315393,Kinnerton Way,2023-08-16 16:00:00+00:00,busbar,,L2 Active Power,kW,0.24
315393,Kinnerton Way,2023-08-16 16:00:00+00:00,busbar,,L1 Active Power,kW,0.48
315393,Kinnerton Way,2023-08-16 16:00:00+00:00,busbar,,N Current (RMS),A,10.0
315393,Kinnerton Way,2023-08-16 16:00:00+00:00,busbar,,L3 Current (RMS),A,10.8
315393,Kinnerton Way,2023-08-16 16:00:00+00:00,busbar,,L2 Current (RMS),A,1.7
315393,Kinnerton Way,2023-08-16 16:00:00+00:00,busbar,,L1 Current (RMS),A,2.7
315393,Kinnerton Way,2023-08-16 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-16 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-16 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
315393,Kinnerton Way,2023-08-16 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.65
315393,Kinnerton Way,2023-08-16 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.25
315393,Kinnerton Way,2023-08-16 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.31
315393,Kinnerton Way,2023-08-16 15:50:00+00:00,feeder,10.0,N Current (RMS),A,9.2
315393,Kinnerton Way,2023-08-16 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.2
315393,Kinnerton Way,2023-08-16 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-16 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,10.1
315393,Kinnerton Way,2023-08-16 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.13
315393,Kinnerton Way,2023-08-16 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.38
315393,Kinnerton Way,2023-08-16 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.08
315393,Kinnerton Way,2023-08-16 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.19
315393,Kinnerton Way,2023-08-16 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.2
315393,Kinnerton Way,2023-08-16 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.0
315393,Kinnerton Way,2023-08-16 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-16 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-16 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
315393,Kinnerton Way,2023-08-16 15:50:00+00:00,busbar,,L3 Active Power,kW,1.65
315393,Kinnerton Way,2023-08-16 15:50:00+00:00,busbar,,L2 Active Power,kW,0.25
315393,Kinnerton Way,2023-08-16 15:50:00+00:00,busbar,,L1 Active Power,kW,2.31
315393,Kinnerton Way,2023-08-16 15:50:00+00:00,busbar,,N Current (RMS),A,9.2
315393,Kinnerton Way,2023-08-16 15:50:00+00:00,busbar,,L3 Current (RMS),A,8.2
315393,Kinnerton Way,2023-08-16 15:50:00+00:00,busbar,,L2 Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-16 15:50:00+00:00,busbar,,L1 Current (RMS),A,10.1
315393,Kinnerton Way,2023-08-16 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-16 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-16 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-16 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.83
315393,Kinnerton Way,2023-08-16 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.12
315393,Kinnerton Way,2023-08-16 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.94
315393,Kinnerton Way,2023-08-16 15:40:00+00:00,feeder,10.0,N Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-16 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,3.8
315393,Kinnerton Way,2023-08-16 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315393,Kinnerton Way,2023-08-16 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
315393,Kinnerton Way,2023-08-16 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.08
315393,Kinnerton Way,2023-08-16 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.34
315393,Kinnerton Way,2023-08-16 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.02
315393,Kinnerton Way,2023-08-16 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.89
315393,Kinnerton Way,2023-08-16 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.16
315393,Kinnerton Way,2023-08-16 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.61
315393,Kinnerton Way,2023-08-16 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-16 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-16 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-16 15:40:00+00:00,busbar,,L3 Active Power,kW,0.83
315393,Kinnerton Way,2023-08-16 15:40:00+00:00,busbar,,L2 Active Power,kW,0.12
315393,Kinnerton Way,2023-08-16 15:40:00+00:00,busbar,,L1 Active Power,kW,0.94
315393,Kinnerton Way,2023-08-16 15:40:00+00:00,busbar,,N Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-16 15:40:00+00:00,busbar,,L3 Current (RMS),A,3.8
315393,Kinnerton Way,2023-08-16 15:40:00+00:00,busbar,,L2 Current (RMS),A,1.0
315393,Kinnerton Way,2023-08-16 15:40:00+00:00,busbar,,L1 Current (RMS),A,5.6
315393,Kinnerton Way,2023-08-16 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-16 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-16 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-16 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.03
315393,Kinnerton Way,2023-08-16 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.13
315393,Kinnerton Way,2023-08-16 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.8
315393,Kinnerton Way,2023-08-16 15:30:00+00:00,feeder,10.0,N Current (RMS),A,4.9
315393,Kinnerton Way,2023-08-16 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.2
315393,Kinnerton Way,2023-08-16 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315393,Kinnerton Way,2023-08-16 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,4.1
315393,Kinnerton Way,2023-08-16 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.06
315393,Kinnerton Way,2023-08-16 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.72
315393,Kinnerton Way,2023-08-16 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.01
315393,Kinnerton Way,2023-08-16 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.28
315393,Kinnerton Way,2023-08-16 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.14
315393,Kinnerton Way,2023-08-16 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.07
315393,Kinnerton Way,2023-08-16 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-16 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-16 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-16 15:30:00+00:00,busbar,,L3 Active Power,kW,1.03
315393,Kinnerton Way,2023-08-16 15:30:00+00:00,busbar,,L2 Active Power,kW,0.13
315393,Kinnerton Way,2023-08-16 15:30:00+00:00,busbar,,L1 Active Power,kW,0.8
315393,Kinnerton Way,2023-08-16 15:30:00+00:00,busbar,,N Current (RMS),A,4.9
315393,Kinnerton Way,2023-08-16 15:30:00+00:00,busbar,,L3 Current (RMS),A,5.2
315393,Kinnerton Way,2023-08-16 15:30:00+00:00,busbar,,L2 Current (RMS),A,1.1
315393,Kinnerton Way,2023-08-16 15:30:00+00:00,busbar,,L1 Current (RMS),A,4.1
315393,Kinnerton Way,2023-08-16 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-16 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-16 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-16 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.29
315393,Kinnerton Way,2023-08-16 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.19
315393,Kinnerton Way,2023-08-16 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.43
315393,Kinnerton Way,2023-08-16 15:20:00+00:00,feeder,10.0,N Current (RMS),A,12.1
315393,Kinnerton Way,2023-08-16 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.5
315393,Kinnerton Way,2023-08-16 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315393,Kinnerton Way,2023-08-16 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,13.1
315393,Kinnerton Way,2023-08-16 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.18
315393,Kinnerton Way,2023-08-16 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.66
315393,Kinnerton Way,2023-08-16 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.08
315393,Kinnerton Way,2023-08-16 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.32
315393,Kinnerton Way,2023-08-16 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.22
315393,Kinnerton Way,2023-08-16 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.83
315393,Kinnerton Way,2023-08-16 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-16 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-16 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-16 15:20:00+00:00,busbar,,L3 Active Power,kW,1.29
315393,Kinnerton Way,2023-08-16 15:20:00+00:00,busbar,,L2 Active Power,kW,0.19
315393,Kinnerton Way,2023-08-16 15:20:00+00:00,busbar,,L1 Active Power,kW,2.43
315393,Kinnerton Way,2023-08-16 15:20:00+00:00,busbar,,N Current (RMS),A,12.1
315393,Kinnerton Way,2023-08-16 15:20:00+00:00,busbar,,L3 Current (RMS),A,6.5
315393,Kinnerton Way,2023-08-16 15:20:00+00:00,busbar,,L2 Current (RMS),A,1.2
315393,Kinnerton Way,2023-08-16 15:20:00+00:00,busbar,,L1 Current (RMS),A,13.1
315393,Kinnerton Way,2023-08-16 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
315393,Kinnerton Way,2023-08-16 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-16 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-16 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.03
315393,Kinnerton Way,2023-08-16 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.14
315393,Kinnerton Way,2023-08-16 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.53
315393,Kinnerton Way,2023-08-16 15:10:00+00:00,feeder,10.0,N Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-16 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.3
315393,Kinnerton Way,2023-08-16 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315393,Kinnerton Way,2023-08-16 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,3.7
315393,Kinnerton Way,2023-08-16 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.19
315393,Kinnerton Way,2023-08-16 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.65
315393,Kinnerton Way,2023-08-16 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.11
315393,Kinnerton Way,2023-08-16 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.34
315393,Kinnerton Way,2023-08-16 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.24
315393,Kinnerton Way,2023-08-16 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.93
315393,Kinnerton Way,2023-08-16 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
315393,Kinnerton Way,2023-08-16 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-16 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-16 15:10:00+00:00,busbar,,L3 Active Power,kW,1.02
315393,Kinnerton Way,2023-08-16 15:10:00+00:00,busbar,,L2 Active Power,kW,0.14
315393,Kinnerton Way,2023-08-16 15:10:00+00:00,busbar,,L1 Active Power,kW,0.52
315393,Kinnerton Way,2023-08-16 15:10:00+00:00,busbar,,N Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-16 15:10:00+00:00,busbar,,L3 Current (RMS),A,5.3
315393,Kinnerton Way,2023-08-16 15:10:00+00:00,busbar,,L2 Current (RMS),A,1.1
315393,Kinnerton Way,2023-08-16 15:10:00+00:00,busbar,,L1 Current (RMS),A,3.7
315393,Kinnerton Way,2023-08-16 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-16 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-16 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-16 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.38
315393,Kinnerton Way,2023-08-16 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.23
315393,Kinnerton Way,2023-08-16 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.88
315393,Kinnerton Way,2023-08-16 15:00:00+00:00,feeder,10.0,N Current (RMS),A,7.0
315393,Kinnerton Way,2023-08-16 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.8
315393,Kinnerton Way,2023-08-16 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315393,Kinnerton Way,2023-08-16 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.2
315393,Kinnerton Way,2023-08-16 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.22
315393,Kinnerton Way,2023-08-16 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.86
315393,Kinnerton Way,2023-08-16 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.16
315393,Kinnerton Way,2023-08-16 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.53
315393,Kinnerton Way,2023-08-16 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.26
315393,Kinnerton Way,2023-08-16 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.24
315393,Kinnerton Way,2023-08-16 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-16 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-16 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-16 15:00:00+00:00,busbar,,L3 Active Power,kW,1.38
315393,Kinnerton Way,2023-08-16 15:00:00+00:00,busbar,,L2 Active Power,kW,0.23
315393,Kinnerton Way,2023-08-16 15:00:00+00:00,busbar,,L1 Active Power,kW,0.88
315393,Kinnerton Way,2023-08-16 15:00:00+00:00,busbar,,N Current (RMS),A,7.0
315393,Kinnerton Way,2023-08-16 15:00:00+00:00,busbar,,L3 Current (RMS),A,6.8
315393,Kinnerton Way,2023-08-16 15:00:00+00:00,busbar,,L2 Current (RMS),A,1.3
315393,Kinnerton Way,2023-08-16 15:00:00+00:00,busbar,,L1 Current (RMS),A,5.2
315393,Kinnerton Way,2023-08-16 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-16 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-16 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-16 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.87
315393,Kinnerton Way,2023-08-16 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.21
315393,Kinnerton Way,2023-08-16 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.63
315393,Kinnerton Way,2023-08-16 14:50:00+00:00,feeder,10.0,N Current (RMS),A,7.1
315393,Kinnerton Way,2023-08-16 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,3.9
315393,Kinnerton Way,2023-08-16 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315393,Kinnerton Way,2023-08-16 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.5
315393,Kinnerton Way,2023-08-16 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.26
315393,Kinnerton Way,2023-08-16 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.51
315393,Kinnerton Way,2023-08-16 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.17
315393,Kinnerton Way,2023-08-16 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.02
315393,Kinnerton Way,2023-08-16 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.3
315393,Kinnerton Way,2023-08-16 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.63
315393,Kinnerton Way,2023-08-16 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-16 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-16 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-16 14:50:00+00:00,busbar,,L3 Active Power,kW,0.87
315393,Kinnerton Way,2023-08-16 14:50:00+00:00,busbar,,L2 Active Power,kW,0.21
315393,Kinnerton Way,2023-08-16 14:50:00+00:00,busbar,,L1 Active Power,kW,1.63
315393,Kinnerton Way,2023-08-16 14:50:00+00:00,busbar,,N Current (RMS),A,7.1
315393,Kinnerton Way,2023-08-16 14:50:00+00:00,busbar,,L3 Current (RMS),A,3.9
315393,Kinnerton Way,2023-08-16 14:50:00+00:00,busbar,,L2 Current (RMS),A,1.2
315393,Kinnerton Way,2023-08-16 14:50:00+00:00,busbar,,L1 Current (RMS),A,8.5
315393,Kinnerton Way,2023-08-16 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-16 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-16 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-16 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.81
315393,Kinnerton Way,2023-08-16 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.15
315393,Kinnerton Way,2023-08-16 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.6
315393,Kinnerton Way,2023-08-16 14:40:00+00:00,feeder,10.0,N Current (RMS),A,7.0
315393,Kinnerton Way,2023-08-16 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,3.7
315393,Kinnerton Way,2023-08-16 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315393,Kinnerton Way,2023-08-16 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.1
315393,Kinnerton Way,2023-08-16 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.24
315393,Kinnerton Way,2023-08-16 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.91
315393,Kinnerton Way,2023-08-16 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.17
315393,Kinnerton Way,2023-08-16 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.54
315393,Kinnerton Way,2023-08-16 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.28
315393,Kinnerton Way,2023-08-16 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.02
315393,Kinnerton Way,2023-08-16 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-16 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-16 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-16 14:40:00+00:00,busbar,,L3 Active Power,kW,0.81
315393,Kinnerton Way,2023-08-16 14:40:00+00:00,busbar,,L2 Active Power,kW,0.15
315393,Kinnerton Way,2023-08-16 14:40:00+00:00,busbar,,L1 Active Power,kW,1.6
315393,Kinnerton Way,2023-08-16 14:40:00+00:00,busbar,,N Current (RMS),A,7.0
315393,Kinnerton Way,2023-08-16 14:40:00+00:00,busbar,,L3 Current (RMS),A,3.7
315393,Kinnerton Way,2023-08-16 14:40:00+00:00,busbar,,L2 Current (RMS),A,1.0
315393,Kinnerton Way,2023-08-16 14:40:00+00:00,busbar,,L1 Current (RMS),A,8.1
315393,Kinnerton Way,2023-08-16 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-16 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-16 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-16 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.27
315393,Kinnerton Way,2023-08-16 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
315393,Kinnerton Way,2023-08-16 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.69
315393,Kinnerton Way,2023-08-16 14:30:00+00:00,feeder,10.0,N Current (RMS),A,6.6
315393,Kinnerton Way,2023-08-16 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.9
315393,Kinnerton Way,2023-08-16 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315393,Kinnerton Way,2023-08-16 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,3.9
315393,Kinnerton Way,2023-08-16 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.15
315393,Kinnerton Way,2023-08-16 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.09
315393,Kinnerton Way,2023-08-16 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.08
315393,Kinnerton Way,2023-08-16 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.03
315393,Kinnerton Way,2023-08-16 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.2
315393,Kinnerton Way,2023-08-16 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.46
315393,Kinnerton Way,2023-08-16 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-16 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-16 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-16 14:30:00+00:00,busbar,,L3 Active Power,kW,1.27
315393,Kinnerton Way,2023-08-16 14:30:00+00:00,busbar,,L2 Active Power,kW,0.11
315393,Kinnerton Way,2023-08-16 14:30:00+00:00,busbar,,L1 Active Power,kW,0.69
315393,Kinnerton Way,2023-08-16 14:30:00+00:00,busbar,,N Current (RMS),A,6.6
315393,Kinnerton Way,2023-08-16 14:30:00+00:00,busbar,,L3 Current (RMS),A,6.9
315393,Kinnerton Way,2023-08-16 14:30:00+00:00,busbar,,L2 Current (RMS),A,1.1
315393,Kinnerton Way,2023-08-16 14:30:00+00:00,busbar,,L1 Current (RMS),A,3.9
315393,Kinnerton Way,2023-08-16 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-16 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
315393,Kinnerton Way,2023-08-16 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-16 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.0
315393,Kinnerton Way,2023-08-16 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.22
315393,Kinnerton Way,2023-08-16 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.99
315393,Kinnerton Way,2023-08-16 14:20:00+00:00,feeder,10.0,N Current (RMS),A,16.9
315393,Kinnerton Way,2023-08-16 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.4
315393,Kinnerton Way,2023-08-16 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315393,Kinnerton Way,2023-08-16 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,18.5
315393,Kinnerton Way,2023-08-16 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.1
315393,Kinnerton Way,2023-08-16 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.82
315393,Kinnerton Way,2023-08-16 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.03
315393,Kinnerton Way,2023-08-16 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.73
315393,Kinnerton Way,2023-08-16 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.16
315393,Kinnerton Way,2023-08-16 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.13
315393,Kinnerton Way,2023-08-16 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-16 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.06
315393,Kinnerton Way,2023-08-16 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-16 14:20:00+00:00,busbar,,L3 Active Power,kW,1.0
315393,Kinnerton Way,2023-08-16 14:20:00+00:00,busbar,,L2 Active Power,kW,0.23
315393,Kinnerton Way,2023-08-16 14:20:00+00:00,busbar,,L1 Active Power,kW,3.99
315393,Kinnerton Way,2023-08-16 14:20:00+00:00,busbar,,N Current (RMS),A,16.9
315393,Kinnerton Way,2023-08-16 14:20:00+00:00,busbar,,L3 Current (RMS),A,5.4
315393,Kinnerton Way,2023-08-16 14:20:00+00:00,busbar,,L2 Current (RMS),A,1.3
315393,Kinnerton Way,2023-08-16 14:20:00+00:00,busbar,,L1 Current (RMS),A,18.5
315393,Kinnerton Way,2023-08-16 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-16 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-16 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-16 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.75
315393,Kinnerton Way,2023-08-16 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.17
315393,Kinnerton Way,2023-08-16 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.66
315393,Kinnerton Way,2023-08-16 14:10:00+00:00,feeder,10.0,N Current (RMS),A,14.4
315393,Kinnerton Way,2023-08-16 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,3.6
315393,Kinnerton Way,2023-08-16 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315393,Kinnerton Way,2023-08-16 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,15.9
315393,Kinnerton Way,2023-08-16 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.1
315393,Kinnerton Way,2023-08-16 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.62
315393,Kinnerton Way,2023-08-16 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.04
315393,Kinnerton Way,2023-08-16 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.55
315393,Kinnerton Way,2023-08-16 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.16
315393,Kinnerton Way,2023-08-16 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.97
315393,Kinnerton Way,2023-08-16 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-16 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
315393,Kinnerton Way,2023-08-16 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-16 14:10:00+00:00,busbar,,L3 Active Power,kW,0.75
315393,Kinnerton Way,2023-08-16 14:10:00+00:00,busbar,,L2 Active Power,kW,0.17
315393,Kinnerton Way,2023-08-16 14:10:00+00:00,busbar,,L1 Active Power,kW,2.66
315393,Kinnerton Way,2023-08-16 14:10:00+00:00,busbar,,N Current (RMS),A,14.4
