Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315393,Kinnerton Way,2023-08-16 14:10:00+00:00,busbar,,L3 Current (RMS),A,3.6
315393,Kinnerton Way,2023-08-16 14:10:00+00:00,busbar,,L2 Current (RMS),A,1.2
315393,Kinnerton Way,2023-08-16 14:10:00+00:00,busbar,,L1 Current (RMS),A,15.9
315393,Kinnerton Way,2023-08-16 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-16 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-16 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-16 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.74
315393,Kinnerton Way,2023-08-16 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.16
315393,Kinnerton Way,2023-08-16 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.57
315393,Kinnerton Way,2023-08-16 14:00:00+00:00,feeder,10.0,N Current (RMS),A,2.9
315393,Kinnerton Way,2023-08-16 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,3.5
315393,Kinnerton Way,2023-08-16 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315393,Kinnerton Way,2023-08-16 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,3.0
315393,Kinnerton Way,2023-08-16 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.14
315393,Kinnerton Way,2023-08-16 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.23
315393,Kinnerton Way,2023-08-16 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.06
315393,Kinnerton Way,2023-08-16 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.88
315393,Kinnerton Way,2023-08-16 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.2
315393,Kinnerton Way,2023-08-16 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.35
315393,Kinnerton Way,2023-08-16 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-16 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-16 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-16 14:00:00+00:00,busbar,,L3 Active Power,kW,0.74
315393,Kinnerton Way,2023-08-16 14:00:00+00:00,busbar,,L2 Active Power,kW,0.16
315393,Kinnerton Way,2023-08-16 14:00:00+00:00,busbar,,L1 Active Power,kW,0.57
315393,Kinnerton Way,2023-08-16 14:00:00+00:00,busbar,,N Current (RMS),A,2.9
315393,Kinnerton Way,2023-08-16 14:00:00+00:00,busbar,,L3 Current (RMS),A,3.5
315393,Kinnerton Way,2023-08-16 14:00:00+00:00,busbar,,L2 Current (RMS),A,1.0
315393,Kinnerton Way,2023-08-16 14:00:00+00:00,busbar,,L1 Current (RMS),A,3.0
315393,Kinnerton Way,2023-08-16 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-16 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-16 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-16 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.82
315393,Kinnerton Way,2023-08-16 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.22
315393,Kinnerton Way,2023-08-16 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.76
315393,Kinnerton Way,2023-08-16 13:50:00+00:00,feeder,10.0,N Current (RMS),A,8.1
315393,Kinnerton Way,2023-08-16 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,3.7
315393,Kinnerton Way,2023-08-16 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315393,Kinnerton Way,2023-08-16 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.2
315393,Kinnerton Way,2023-08-16 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.18
315393,Kinnerton Way,2023-08-16 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.0
315393,Kinnerton Way,2023-08-16 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.1
315393,Kinnerton Way,2023-08-16 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.59
315393,Kinnerton Way,2023-08-16 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.25
315393,Kinnerton Way,2023-08-16 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.04
315393,Kinnerton Way,2023-08-16 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-16 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-16 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
315393,Kinnerton Way,2023-08-16 13:50:00+00:00,busbar,,L3 Active Power,kW,0.82
315393,Kinnerton Way,2023-08-16 13:50:00+00:00,busbar,,L2 Active Power,kW,0.22
315393,Kinnerton Way,2023-08-16 13:50:00+00:00,busbar,,L1 Active Power,kW,1.76
315393,Kinnerton Way,2023-08-16 13:50:00+00:00,busbar,,N Current (RMS),A,8.1
315393,Kinnerton Way,2023-08-16 13:50:00+00:00,busbar,,L3 Current (RMS),A,3.7
315393,Kinnerton Way,2023-08-16 13:50:00+00:00,busbar,,L2 Current (RMS),A,1.2
315393,Kinnerton Way,2023-08-16 13:50:00+00:00,busbar,,L1 Current (RMS),A,9.2
315393,Kinnerton Way,2023-08-16 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
315393,Kinnerton Way,2023-08-16 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-16 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-16 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.81
315393,Kinnerton Way,2023-08-16 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.13
315393,Kinnerton Way,2023-08-16 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.66
315393,Kinnerton Way,2023-08-16 13:40:00+00:00,feeder,10.0,N Current (RMS),A,4.5
315393,Kinnerton Way,2023-08-16 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,3.7
315393,Kinnerton Way,2023-08-16 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315393,Kinnerton Way,2023-08-16 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,4.2
315393,Kinnerton Way,2023-08-16 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.21
315393,Kinnerton Way,2023-08-16 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.55
315393,Kinnerton Way,2023-08-16 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.14
315393,Kinnerton Way,2023-08-16 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.88
315393,Kinnerton Way,2023-08-16 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.28
315393,Kinnerton Way,2023-08-16 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.55
315393,Kinnerton Way,2023-08-16 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
315393,Kinnerton Way,2023-08-16 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-16 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
315393,Kinnerton Way,2023-08-16 13:40:00+00:00,busbar,,L3 Active Power,kW,0.81
315393,Kinnerton Way,2023-08-16 13:40:00+00:00,busbar,,L2 Active Power,kW,0.13
315393,Kinnerton Way,2023-08-16 13:40:00+00:00,busbar,,L1 Active Power,kW,0.66
315393,Kinnerton Way,2023-08-16 13:40:00+00:00,busbar,,N Current (RMS),A,4.5
315393,Kinnerton Way,2023-08-16 13:40:00+00:00,busbar,,L3 Current (RMS),A,3.7
315393,Kinnerton Way,2023-08-16 13:40:00+00:00,busbar,,L2 Current (RMS),A,1.1
315393,Kinnerton Way,2023-08-16 13:40:00+00:00,busbar,,L1 Current (RMS),A,4.2
315393,Kinnerton Way,2023-08-16 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-16 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-16 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-16 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.85
315393,Kinnerton Way,2023-08-16 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.09
315393,Kinnerton Way,2023-08-16 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.46
315393,Kinnerton Way,2023-08-16 13:30:00+00:00,feeder,10.0,N Current (RMS),A,3.9
315393,Kinnerton Way,2023-08-16 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,3.9
315393,Kinnerton Way,2023-08-16 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315393,Kinnerton Way,2023-08-16 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,2.7
315393,Kinnerton Way,2023-08-16 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.2
315393,Kinnerton Way,2023-08-16 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.57
315393,Kinnerton Way,2023-08-16 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.12
315393,Kinnerton Way,2023-08-16 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.98
315393,Kinnerton Way,2023-08-16 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.27
315393,Kinnerton Way,2023-08-16 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.59
315393,Kinnerton Way,2023-08-16 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-16 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-16 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-16 13:30:00+00:00,busbar,,L3 Active Power,kW,0.85
315393,Kinnerton Way,2023-08-16 13:30:00+00:00,busbar,,L2 Active Power,kW,0.09
315393,Kinnerton Way,2023-08-16 13:30:00+00:00,busbar,,L1 Active Power,kW,0.46
315393,Kinnerton Way,2023-08-16 13:30:00+00:00,busbar,,N Current (RMS),A,3.9
315393,Kinnerton Way,2023-08-16 13:30:00+00:00,busbar,,L3 Current (RMS),A,3.9
315393,Kinnerton Way,2023-08-16 13:30:00+00:00,busbar,,L2 Current (RMS),A,0.9
315393,Kinnerton Way,2023-08-16 13:30:00+00:00,busbar,,L1 Current (RMS),A,2.7
315393,Kinnerton Way,2023-08-16 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-16 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-16 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-16 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.74
315393,Kinnerton Way,2023-08-16 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
315393,Kinnerton Way,2023-08-16 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.96
315393,Kinnerton Way,2023-08-16 13:20:00+00:00,feeder,10.0,N Current (RMS),A,5.2
315393,Kinnerton Way,2023-08-16 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,3.5
315393,Kinnerton Way,2023-08-16 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315393,Kinnerton Way,2023-08-16 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.9
315393,Kinnerton Way,2023-08-16 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.13
315393,Kinnerton Way,2023-08-16 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.92
315393,Kinnerton Way,2023-08-16 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.04
315393,Kinnerton Way,2023-08-16 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.25
315393,Kinnerton Way,2023-08-16 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.19
315393,Kinnerton Way,2023-08-16 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.87
315393,Kinnerton Way,2023-08-16 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-16 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-16 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-16 13:20:00+00:00,busbar,,L3 Active Power,kW,0.74
315393,Kinnerton Way,2023-08-16 13:20:00+00:00,busbar,,L2 Active Power,kW,0.11
315393,Kinnerton Way,2023-08-16 13:20:00+00:00,busbar,,L1 Active Power,kW,0.96
315393,Kinnerton Way,2023-08-16 13:20:00+00:00,busbar,,N Current (RMS),A,5.2
315393,Kinnerton Way,2023-08-16 13:20:00+00:00,busbar,,L3 Current (RMS),A,3.5
315393,Kinnerton Way,2023-08-16 13:20:00+00:00,busbar,,L2 Current (RMS),A,0.9
315393,Kinnerton Way,2023-08-16 13:20:00+00:00,busbar,,L1 Current (RMS),A,5.9
315393,Kinnerton Way,2023-08-16 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-16 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-16 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-16 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.74
315393,Kinnerton Way,2023-08-16 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
315393,Kinnerton Way,2023-08-16 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.52
315393,Kinnerton Way,2023-08-16 13:10:00+00:00,feeder,10.0,N Current (RMS),A,3.4
315393,Kinnerton Way,2023-08-16 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,3.5
315393,Kinnerton Way,2023-08-16 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315393,Kinnerton Way,2023-08-16 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,3.0
315393,Kinnerton Way,2023-08-16 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.09
315393,Kinnerton Way,2023-08-16 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.91
315393,Kinnerton Way,2023-08-16 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.03
315393,Kinnerton Way,2023-08-16 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.18
315393,Kinnerton Way,2023-08-16 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.16
315393,Kinnerton Way,2023-08-16 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.96
315393,Kinnerton Way,2023-08-16 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-16 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-16 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-16 13:10:00+00:00,busbar,,L3 Active Power,kW,0.74
315393,Kinnerton Way,2023-08-16 13:10:00+00:00,busbar,,L2 Active Power,kW,0.1
315393,Kinnerton Way,2023-08-16 13:10:00+00:00,busbar,,L1 Active Power,kW,0.52
315393,Kinnerton Way,2023-08-16 13:10:00+00:00,busbar,,N Current (RMS),A,3.4
315393,Kinnerton Way,2023-08-16 13:10:00+00:00,busbar,,L3 Current (RMS),A,3.5
315393,Kinnerton Way,2023-08-16 13:10:00+00:00,busbar,,L2 Current (RMS),A,1.0
315393,Kinnerton Way,2023-08-16 13:10:00+00:00,busbar,,L1 Current (RMS),A,3.0
315393,Kinnerton Way,2023-08-16 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-16 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-16 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-16 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.85
315393,Kinnerton Way,2023-08-16 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.15
315393,Kinnerton Way,2023-08-16 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.46
315393,Kinnerton Way,2023-08-16 13:00:00+00:00,feeder,10.0,N Current (RMS),A,3.9
315393,Kinnerton Way,2023-08-16 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.1
315393,Kinnerton Way,2023-08-16 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315393,Kinnerton Way,2023-08-16 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,2.7
315393,Kinnerton Way,2023-08-16 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.09
315393,Kinnerton Way,2023-08-16 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.26
315393,Kinnerton Way,2023-08-16 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.02
315393,Kinnerton Way,2023-08-16 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.46
315393,Kinnerton Way,2023-08-16 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.16
315393,Kinnerton Way,2023-08-16 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.2
315393,Kinnerton Way,2023-08-16 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-16 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-16 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-16 13:00:00+00:00,busbar,,L3 Active Power,kW,0.86
315393,Kinnerton Way,2023-08-16 13:00:00+00:00,busbar,,L2 Active Power,kW,0.15
315393,Kinnerton Way,2023-08-16 13:00:00+00:00,busbar,,L1 Active Power,kW,0.46
315393,Kinnerton Way,2023-08-16 13:00:00+00:00,busbar,,N Current (RMS),A,3.9
315393,Kinnerton Way,2023-08-16 13:00:00+00:00,busbar,,L3 Current (RMS),A,4.1
315393,Kinnerton Way,2023-08-16 13:00:00+00:00,busbar,,L2 Current (RMS),A,1.1
315393,Kinnerton Way,2023-08-16 13:00:00+00:00,busbar,,L1 Current (RMS),A,2.7
315393,Kinnerton Way,2023-08-16 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-16 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-16 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
315393,Kinnerton Way,2023-08-16 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.74
315393,Kinnerton Way,2023-08-16 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.15
315393,Kinnerton Way,2023-08-16 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.58
315393,Kinnerton Way,2023-08-16 12:50:00+00:00,feeder,10.0,N Current (RMS),A,2.6
315393,Kinnerton Way,2023-08-16 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,3.5
315393,Kinnerton Way,2023-08-16 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315393,Kinnerton Way,2023-08-16 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,2.8
315393,Kinnerton Way,2023-08-16 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.16
315393,Kinnerton Way,2023-08-16 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.65
315393,Kinnerton Way,2023-08-16 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.1
315393,Kinnerton Way,2023-08-16 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.08
315393,Kinnerton Way,2023-08-16 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.23
315393,Kinnerton Way,2023-08-16 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.58
315393,Kinnerton Way,2023-08-16 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-16 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-16 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
315393,Kinnerton Way,2023-08-16 12:50:00+00:00,busbar,,L3 Active Power,kW,0.74
315393,Kinnerton Way,2023-08-16 12:50:00+00:00,busbar,,L2 Active Power,kW,0.15
315393,Kinnerton Way,2023-08-16 12:50:00+00:00,busbar,,L1 Active Power,kW,0.58
315393,Kinnerton Way,2023-08-16 12:50:00+00:00,busbar,,N Current (RMS),A,2.6
315393,Kinnerton Way,2023-08-16 12:50:00+00:00,busbar,,L3 Current (RMS),A,3.5
315393,Kinnerton Way,2023-08-16 12:50:00+00:00,busbar,,L2 Current (RMS),A,1.0
315393,Kinnerton Way,2023-08-16 12:50:00+00:00,busbar,,L1 Current (RMS),A,2.8
315393,Kinnerton Way,2023-08-16 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-16 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-16 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-16 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.81
315393,Kinnerton Way,2023-08-16 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.15
315393,Kinnerton Way,2023-08-16 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.43
315393,Kinnerton Way,2023-08-16 12:40:00+00:00,feeder,10.0,N Current (RMS),A,3.7
315393,Kinnerton Way,2023-08-16 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,3.7
315393,Kinnerton Way,2023-08-16 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315393,Kinnerton Way,2023-08-16 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,2.7
315393,Kinnerton Way,2023-08-16 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.16
315393,Kinnerton Way,2023-08-16 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.6
315393,Kinnerton Way,2023-08-16 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.08
315393,Kinnerton Way,2023-08-16 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.07
315393,Kinnerton Way,2023-08-16 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.21
315393,Kinnerton Way,2023-08-16 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.66
315393,Kinnerton Way,2023-08-16 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-16 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-16 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-16 12:40:00+00:00,busbar,,L3 Active Power,kW,0.81
315393,Kinnerton Way,2023-08-16 12:40:00+00:00,busbar,,L2 Active Power,kW,0.15
315393,Kinnerton Way,2023-08-16 12:40:00+00:00,busbar,,L1 Active Power,kW,0.43
315393,Kinnerton Way,2023-08-16 12:40:00+00:00,busbar,,N Current (RMS),A,3.7
315393,Kinnerton Way,2023-08-16 12:40:00+00:00,busbar,,L3 Current (RMS),A,3.7
315393,Kinnerton Way,2023-08-16 12:40:00+00:00,busbar,,L2 Current (RMS),A,1.1
315393,Kinnerton Way,2023-08-16 12:40:00+00:00,busbar,,L1 Current (RMS),A,2.7
315393,Kinnerton Way,2023-08-16 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-16 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-16 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-16 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.77
315393,Kinnerton Way,2023-08-16 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.12
315393,Kinnerton Way,2023-08-16 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.37
315393,Kinnerton Way,2023-08-16 12:30:00+00:00,feeder,10.0,N Current (RMS),A,3.6
315393,Kinnerton Way,2023-08-16 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,3.6
315393,Kinnerton Way,2023-08-16 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315393,Kinnerton Way,2023-08-16 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-16 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.15
315393,Kinnerton Way,2023-08-16 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.09
315393,Kinnerton Way,2023-08-16 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.07
315393,Kinnerton Way,2023-08-16 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.48
315393,Kinnerton Way,2023-08-16 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.2
315393,Kinnerton Way,2023-08-16 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.06
315393,Kinnerton Way,2023-08-16 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-16 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-16 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-16 12:30:00+00:00,busbar,,L3 Active Power,kW,0.77
315393,Kinnerton Way,2023-08-16 12:30:00+00:00,busbar,,L2 Active Power,kW,0.12
315393,Kinnerton Way,2023-08-16 12:30:00+00:00,busbar,,L1 Active Power,kW,0.37
315393,Kinnerton Way,2023-08-16 12:30:00+00:00,busbar,,N Current (RMS),A,3.6
315393,Kinnerton Way,2023-08-16 12:30:00+00:00,busbar,,L3 Current (RMS),A,3.6
315393,Kinnerton Way,2023-08-16 12:30:00+00:00,busbar,,L2 Current (RMS),A,0.9
315393,Kinnerton Way,2023-08-16 12:30:00+00:00,busbar,,L1 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-16 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-16 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-16 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-16 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.74
315393,Kinnerton Way,2023-08-16 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.09
315393,Kinnerton Way,2023-08-16 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.49
315393,Kinnerton Way,2023-08-16 12:20:00+00:00,feeder,10.0,N Current (RMS),A,2.9
315393,Kinnerton Way,2023-08-16 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,3.5
315393,Kinnerton Way,2023-08-16 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315393,Kinnerton Way,2023-08-16 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-16 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.12
315393,Kinnerton Way,2023-08-16 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.13
315393,Kinnerton Way,2023-08-16 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.03
315393,Kinnerton Way,2023-08-16 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.51
315393,Kinnerton Way,2023-08-16 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.18
315393,Kinnerton Way,2023-08-16 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.08
315393,Kinnerton Way,2023-08-16 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-16 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-16 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-16 12:20:00+00:00,busbar,,L3 Active Power,kW,0.74
315393,Kinnerton Way,2023-08-16 12:20:00+00:00,busbar,,L2 Active Power,kW,0.09
315393,Kinnerton Way,2023-08-16 12:20:00+00:00,busbar,,L1 Active Power,kW,0.49
315393,Kinnerton Way,2023-08-16 12:20:00+00:00,busbar,,N Current (RMS),A,2.9
315393,Kinnerton Way,2023-08-16 12:20:00+00:00,busbar,,L3 Current (RMS),A,3.5
315393,Kinnerton Way,2023-08-16 12:20:00+00:00,busbar,,L2 Current (RMS),A,0.9
315393,Kinnerton Way,2023-08-16 12:20:00+00:00,busbar,,L1 Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-16 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-16 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-16 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-16 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.71
315393,Kinnerton Way,2023-08-16 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.05
315393,Kinnerton Way,2023-08-16 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.44
315393,Kinnerton Way,2023-08-16 12:10:00+00:00,feeder,10.0,N Current (RMS),A,3.3
315393,Kinnerton Way,2023-08-16 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,3.3
315393,Kinnerton Way,2023-08-16 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315393,Kinnerton Way,2023-08-16 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,2.6
315393,Kinnerton Way,2023-08-16 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.12
315393,Kinnerton Way,2023-08-16 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.7
315393,Kinnerton Way,2023-08-16 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.04
315393,Kinnerton Way,2023-08-16 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.23
315393,Kinnerton Way,2023-08-16 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.17
315393,Kinnerton Way,2023-08-16 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.73
315393,Kinnerton Way,2023-08-16 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-16 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-16 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-16 12:10:00+00:00,busbar,,L3 Active Power,kW,0.71
315393,Kinnerton Way,2023-08-16 12:10:00+00:00,busbar,,L2 Active Power,kW,0.05
315393,Kinnerton Way,2023-08-16 12:10:00+00:00,busbar,,L1 Active Power,kW,0.44
315393,Kinnerton Way,2023-08-16 12:10:00+00:00,busbar,,N Current (RMS),A,3.3
315393,Kinnerton Way,2023-08-16 12:10:00+00:00,busbar,,L3 Current (RMS),A,3.3
315393,Kinnerton Way,2023-08-16 12:10:00+00:00,busbar,,L2 Current (RMS),A,0.9
315393,Kinnerton Way,2023-08-16 12:10:00+00:00,busbar,,L1 Current (RMS),A,2.6
315393,Kinnerton Way,2023-08-16 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-16 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-16 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-16 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.01
315393,Kinnerton Way,2023-08-16 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.15
315393,Kinnerton Way,2023-08-16 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.34
315393,Kinnerton Way,2023-08-16 12:00:00+00:00,feeder,10.0,N Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-16 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-16 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315393,Kinnerton Way,2023-08-16 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-16 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.15
315393,Kinnerton Way,2023-08-16 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.74
315393,Kinnerton Way,2023-08-16 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.06
315393,Kinnerton Way,2023-08-16 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.12
315393,Kinnerton Way,2023-08-16 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.19
315393,Kinnerton Way,2023-08-16 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.65
315393,Kinnerton Way,2023-08-16 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-16 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-16 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-16 12:00:00+00:00,busbar,,L3 Active Power,kW,1.01
315393,Kinnerton Way,2023-08-16 12:00:00+00:00,busbar,,L2 Active Power,kW,0.15
315393,Kinnerton Way,2023-08-16 12:00:00+00:00,busbar,,L1 Active Power,kW,0.34
315393,Kinnerton Way,2023-08-16 12:00:00+00:00,busbar,,N Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-16 12:00:00+00:00,busbar,,L3 Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-16 12:00:00+00:00,busbar,,L2 Current (RMS),A,1.1
315393,Kinnerton Way,2023-08-16 12:00:00+00:00,busbar,,L1 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-16 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-16 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-16 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-16 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.9
315393,Kinnerton Way,2023-08-16 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.18
315393,Kinnerton Way,2023-08-16 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.52
315393,Kinnerton Way,2023-08-16 11:50:00+00:00,feeder,10.0,N Current (RMS),A,3.7
315393,Kinnerton Way,2023-08-16 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.0
315393,Kinnerton Way,2023-08-16 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315393,Kinnerton Way,2023-08-16 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,2.8
315393,Kinnerton Way,2023-08-16 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.2
315393,Kinnerton Way,2023-08-16 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.41
315393,Kinnerton Way,2023-08-16 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.14
315393,Kinnerton Way,2023-08-16 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.12
315393,Kinnerton Way,2023-08-16 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.25
315393,Kinnerton Way,2023-08-16 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.59
315393,Kinnerton Way,2023-08-16 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-16 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-16 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-16 11:50:00+00:00,busbar,,L3 Active Power,kW,0.9
315393,Kinnerton Way,2023-08-16 11:50:00+00:00,busbar,,L2 Active Power,kW,0.18
315393,Kinnerton Way,2023-08-16 11:50:00+00:00,busbar,,L1 Active Power,kW,0.52
315393,Kinnerton Way,2023-08-16 11:50:00+00:00,busbar,,N Current (RMS),A,3.7
315393,Kinnerton Way,2023-08-16 11:50:00+00:00,busbar,,L3 Current (RMS),A,4.0
315393,Kinnerton Way,2023-08-16 11:50:00+00:00,busbar,,L2 Current (RMS),A,1.1
315393,Kinnerton Way,2023-08-16 11:50:00+00:00,busbar,,L1 Current (RMS),A,2.8
315393,Kinnerton Way,2023-08-16 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-16 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-16 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-16 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
315393,Kinnerton Way,2023-08-16 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.26
315393,Kinnerton Way,2023-08-16 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.79
315393,Kinnerton Way,2023-08-16 11:40:00+00:00,feeder,10.0,N Current (RMS),A,11.4
315393,Kinnerton Way,2023-08-16 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,10.8
315393,Kinnerton Way,2023-08-16 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-16 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,9.7
315393,Kinnerton Way,2023-08-16 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.15
315393,Kinnerton Way,2023-08-16 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.61
315393,Kinnerton Way,2023-08-16 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.08
315393,Kinnerton Way,2023-08-16 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.36
315393,Kinnerton Way,2023-08-16 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.2
315393,Kinnerton Way,2023-08-16 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.77
315393,Kinnerton Way,2023-08-16 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-16 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-16 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-16 11:40:00+00:00,busbar,,L3 Active Power,kW,2.0
315393,Kinnerton Way,2023-08-16 11:40:00+00:00,busbar,,L2 Active Power,kW,0.26
315393,Kinnerton Way,2023-08-16 11:40:00+00:00,busbar,,L1 Active Power,kW,1.79
315393,Kinnerton Way,2023-08-16 11:40:00+00:00,busbar,,N Current (RMS),A,11.4
315393,Kinnerton Way,2023-08-16 11:40:00+00:00,busbar,,L3 Current (RMS),A,10.8
315393,Kinnerton Way,2023-08-16 11:40:00+00:00,busbar,,L2 Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-16 11:40:00+00:00,busbar,,L1 Current (RMS),A,9.7
315393,Kinnerton Way,2023-08-16 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-16 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-16 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-16 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.84
315393,Kinnerton Way,2023-08-16 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
315393,Kinnerton Way,2023-08-16 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.49
315393,Kinnerton Way,2023-08-16 11:30:00+00:00,feeder,10.0,N Current (RMS),A,3.9
315393,Kinnerton Way,2023-08-16 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,3.9
315393,Kinnerton Way,2023-08-16 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315393,Kinnerton Way,2023-08-16 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,2.9
315393,Kinnerton Way,2023-08-16 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.15
315393,Kinnerton Way,2023-08-16 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.39
315393,Kinnerton Way,2023-08-16 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.07
315393,Kinnerton Way,2023-08-16 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.84
315393,Kinnerton Way,2023-08-16 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.2
315393,Kinnerton Way,2023-08-16 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.44
315393,Kinnerton Way,2023-08-16 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-16 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-16 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-16 11:30:00+00:00,busbar,,L3 Active Power,kW,0.84
315393,Kinnerton Way,2023-08-16 11:30:00+00:00,busbar,,L2 Active Power,kW,0.11
315393,Kinnerton Way,2023-08-16 11:30:00+00:00,busbar,,L1 Active Power,kW,0.49
315393,Kinnerton Way,2023-08-16 11:30:00+00:00,busbar,,N Current (RMS),A,3.9
315393,Kinnerton Way,2023-08-16 11:30:00+00:00,busbar,,L3 Current (RMS),A,3.9
315393,Kinnerton Way,2023-08-16 11:30:00+00:00,busbar,,L2 Current (RMS),A,1.0
315393,Kinnerton Way,2023-08-16 11:30:00+00:00,busbar,,L1 Current (RMS),A,2.9
315393,Kinnerton Way,2023-08-16 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-16 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-16 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-16 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.77
315393,Kinnerton Way,2023-08-16 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.09
315393,Kinnerton Way,2023-08-16 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.55
315393,Kinnerton Way,2023-08-16 11:20:00+00:00,feeder,10.0,N Current (RMS),A,3.2
315393,Kinnerton Way,2023-08-16 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,3.6
315393,Kinnerton Way,2023-08-16 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315393,Kinnerton Way,2023-08-16 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,3.0
315393,Kinnerton Way,2023-08-16 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.12
315393,Kinnerton Way,2023-08-16 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.91
315393,Kinnerton Way,2023-08-16 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.05
315393,Kinnerton Way,2023-08-16 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.32
315393,Kinnerton Way,2023-08-16 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.17
315393,Kinnerton Way,2023-08-16 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.9
315393,Kinnerton Way,2023-08-16 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-16 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-16 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-16 11:20:00+00:00,busbar,,L3 Active Power,kW,0.77
315393,Kinnerton Way,2023-08-16 11:20:00+00:00,busbar,,L2 Active Power,kW,0.09
315393,Kinnerton Way,2023-08-16 11:20:00+00:00,busbar,,L1 Active Power,kW,0.55
315393,Kinnerton Way,2023-08-16 11:20:00+00:00,busbar,,N Current (RMS),A,3.2
315393,Kinnerton Way,2023-08-16 11:20:00+00:00,busbar,,L3 Current (RMS),A,3.6
315393,Kinnerton Way,2023-08-16 11:20:00+00:00,busbar,,L2 Current (RMS),A,0.9
315393,Kinnerton Way,2023-08-16 11:20:00+00:00,busbar,,L1 Current (RMS),A,3.0
315393,Kinnerton Way,2023-08-16 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
315393,Kinnerton Way,2023-08-16 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-16 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-16 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.86
315393,Kinnerton Way,2023-08-16 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
315393,Kinnerton Way,2023-08-16 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.46
315393,Kinnerton Way,2023-08-16 11:10:00+00:00,feeder,10.0,N Current (RMS),A,3.9
315393,Kinnerton Way,2023-08-16 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,3.9
315393,Kinnerton Way,2023-08-16 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315393,Kinnerton Way,2023-08-16 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-16 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.11
315393,Kinnerton Way,2023-08-16 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.72
315393,Kinnerton Way,2023-08-16 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.04
315393,Kinnerton Way,2023-08-16 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.08
315393,Kinnerton Way,2023-08-16 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.16
315393,Kinnerton Way,2023-08-16 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.65
315393,Kinnerton Way,2023-08-16 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
315393,Kinnerton Way,2023-08-16 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-16 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-16 11:10:00+00:00,busbar,,L3 Active Power,kW,0.86
315393,Kinnerton Way,2023-08-16 11:10:00+00:00,busbar,,L2 Active Power,kW,0.11
315393,Kinnerton Way,2023-08-16 11:10:00+00:00,busbar,,L1 Active Power,kW,0.46
315393,Kinnerton Way,2023-08-16 11:10:00+00:00,busbar,,N Current (RMS),A,3.9
315393,Kinnerton Way,2023-08-16 11:10:00+00:00,busbar,,L3 Current (RMS),A,3.9
315393,Kinnerton Way,2023-08-16 11:10:00+00:00,busbar,,L2 Current (RMS),A,1.0
315393,Kinnerton Way,2023-08-16 11:10:00+00:00,busbar,,L1 Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-16 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-16 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-16 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-16 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.11
315393,Kinnerton Way,2023-08-16 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.16
315393,Kinnerton Way,2023-08-16 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.89
315393,Kinnerton Way,2023-08-16 11:00:00+00:00,feeder,10.0,N Current (RMS),A,7.2
315393,Kinnerton Way,2023-08-16 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.3
315393,Kinnerton Way,2023-08-16 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315393,Kinnerton Way,2023-08-16 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.0
315393,Kinnerton Way,2023-08-16 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.1
315393,Kinnerton Way,2023-08-16 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.82
315393,Kinnerton Way,2023-08-16 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.03
315393,Kinnerton Way,2023-08-16 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.24
315393,Kinnerton Way,2023-08-16 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.15
315393,Kinnerton Way,2023-08-16 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.74
315393,Kinnerton Way,2023-08-16 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-16 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-16 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-16 11:00:00+00:00,busbar,,L3 Active Power,kW,1.11
315393,Kinnerton Way,2023-08-16 11:00:00+00:00,busbar,,L2 Active Power,kW,0.16
315393,Kinnerton Way,2023-08-16 11:00:00+00:00,busbar,,L1 Active Power,kW,0.89
315393,Kinnerton Way,2023-08-16 11:00:00+00:00,busbar,,N Current (RMS),A,7.2
315393,Kinnerton Way,2023-08-16 11:00:00+00:00,busbar,,L3 Current (RMS),A,5.3
315393,Kinnerton Way,2023-08-16 11:00:00+00:00,busbar,,L2 Current (RMS),A,1.1
315393,Kinnerton Way,2023-08-16 11:00:00+00:00,busbar,,L1 Current (RMS),A,6.0
315393,Kinnerton Way,2023-08-16 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-16 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-16 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-16 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.02
315393,Kinnerton Way,2023-08-16 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.2
315393,Kinnerton Way,2023-08-16 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.46
315393,Kinnerton Way,2023-08-16 10:50:00+00:00,feeder,10.0,N Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-16 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.3
315393,Kinnerton Way,2023-08-16 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315393,Kinnerton Way,2023-08-16 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,2.6
315393,Kinnerton Way,2023-08-16 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.14
315393,Kinnerton Way,2023-08-16 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.88
315393,Kinnerton Way,2023-08-16 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.09
315393,Kinnerton Way,2023-08-16 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.47
315393,Kinnerton Way,2023-08-16 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.19
315393,Kinnerton Way,2023-08-16 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.93
315393,Kinnerton Way,2023-08-16 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
315393,Kinnerton Way,2023-08-16 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-16 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-16 10:50:00+00:00,busbar,,L3 Active Power,kW,1.02
315393,Kinnerton Way,2023-08-16 10:50:00+00:00,busbar,,L2 Active Power,kW,0.2
315393,Kinnerton Way,2023-08-16 10:50:00+00:00,busbar,,L1 Active Power,kW,0.46
315393,Kinnerton Way,2023-08-16 10:50:00+00:00,busbar,,N Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-16 10:50:00+00:00,busbar,,L3 Current (RMS),A,5.3
315393,Kinnerton Way,2023-08-16 10:50:00+00:00,busbar,,L2 Current (RMS),A,1.3
315393,Kinnerton Way,2023-08-16 10:50:00+00:00,busbar,,L1 Current (RMS),A,2.6
315393,Kinnerton Way,2023-08-16 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-16 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-16 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-16 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.0
315393,Kinnerton Way,2023-08-16 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.16
315393,Kinnerton Way,2023-08-16 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.44
315393,Kinnerton Way,2023-08-16 10:40:00+00:00,feeder,10.0,N Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-16 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.4
315393,Kinnerton Way,2023-08-16 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315393,Kinnerton Way,2023-08-16 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,2.6
315393,Kinnerton Way,2023-08-16 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.13
315393,Kinnerton Way,2023-08-16 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.73
315393,Kinnerton Way,2023-08-16 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.05
315393,Kinnerton Way,2023-08-16 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.3
315393,Kinnerton Way,2023-08-16 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.17
315393,Kinnerton Way,2023-08-16 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.56
315393,Kinnerton Way,2023-08-16 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-16 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-16 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-16 10:40:00+00:00,busbar,,L3 Active Power,kW,1.0
315393,Kinnerton Way,2023-08-16 10:40:00+00:00,busbar,,L2 Active Power,kW,0.16
315393,Kinnerton Way,2023-08-16 10:40:00+00:00,busbar,,L1 Active Power,kW,0.44
315393,Kinnerton Way,2023-08-16 10:40:00+00:00,busbar,,N Current (RMS),A,5.0
315393,Kinnerton Way,2023-08-16 10:40:00+00:00,busbar,,L3 Current (RMS),A,5.4
315393,Kinnerton Way,2023-08-16 10:40:00+00:00,busbar,,L2 Current (RMS),A,1.2
315393,Kinnerton Way,2023-08-16 10:40:00+00:00,busbar,,L1 Current (RMS),A,2.6
315393,Kinnerton Way,2023-08-16 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-16 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-16 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-16 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.76
315393,Kinnerton Way,2023-08-16 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
315393,Kinnerton Way,2023-08-16 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.7
315393,Kinnerton Way,2023-08-16 10:30:00+00:00,feeder,10.0,N Current (RMS),A,3.5
315393,Kinnerton Way,2023-08-16 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,3.6
315393,Kinnerton Way,2023-08-16 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315393,Kinnerton Way,2023-08-16 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,3.6
315393,Kinnerton Way,2023-08-16 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.19
315393,Kinnerton Way,2023-08-16 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.36
315393,Kinnerton Way,2023-08-16 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.11
315393,Kinnerton Way,2023-08-16 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.06
315393,Kinnerton Way,2023-08-16 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.23
315393,Kinnerton Way,2023-08-16 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.43
315393,Kinnerton Way,2023-08-16 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-16 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-16 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-16 10:30:00+00:00,busbar,,L3 Active Power,kW,0.76
315393,Kinnerton Way,2023-08-16 10:30:00+00:00,busbar,,L2 Active Power,kW,0.11
315393,Kinnerton Way,2023-08-16 10:30:00+00:00,busbar,,L1 Active Power,kW,0.7
315393,Kinnerton Way,2023-08-16 10:30:00+00:00,busbar,,N Current (RMS),A,3.5
315393,Kinnerton Way,2023-08-16 10:30:00+00:00,busbar,,L3 Current (RMS),A,3.6
315393,Kinnerton Way,2023-08-16 10:30:00+00:00,busbar,,L2 Current (RMS),A,1.0
315393,Kinnerton Way,2023-08-16 10:30:00+00:00,busbar,,L1 Current (RMS),A,3.6
315393,Kinnerton Way,2023-08-16 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-16 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-16 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-16 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.9
315393,Kinnerton Way,2023-08-16 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
315393,Kinnerton Way,2023-08-16 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.1
315393,Kinnerton Way,2023-08-16 10:20:00+00:00,feeder,10.0,N Current (RMS),A,5.6
315393,Kinnerton Way,2023-08-16 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.9
