Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315393,Kinnerton Way,2023-08-16 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315393,Kinnerton Way,2023-08-16 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.2
315393,Kinnerton Way,2023-08-16 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.16
315393,Kinnerton Way,2023-08-16 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.34
315393,Kinnerton Way,2023-08-16 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.09
315393,Kinnerton Way,2023-08-16 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.95
315393,Kinnerton Way,2023-08-16 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.19
315393,Kinnerton Way,2023-08-16 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.54
315393,Kinnerton Way,2023-08-16 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-16 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-16 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-16 10:20:00+00:00,busbar,,L3 Active Power,kW,0.9
315393,Kinnerton Way,2023-08-16 10:20:00+00:00,busbar,,L2 Active Power,kW,0.11
315393,Kinnerton Way,2023-08-16 10:20:00+00:00,busbar,,L1 Active Power,kW,1.1
315393,Kinnerton Way,2023-08-16 10:20:00+00:00,busbar,,N Current (RMS),A,5.6
315393,Kinnerton Way,2023-08-16 10:20:00+00:00,busbar,,L3 Current (RMS),A,4.9
315393,Kinnerton Way,2023-08-16 10:20:00+00:00,busbar,,L2 Current (RMS),A,1.0
315393,Kinnerton Way,2023-08-16 10:20:00+00:00,busbar,,L1 Current (RMS),A,6.2
315393,Kinnerton Way,2023-08-16 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-16 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-16 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-16 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.74
315393,Kinnerton Way,2023-08-16 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
315393,Kinnerton Way,2023-08-16 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
315393,Kinnerton Way,2023-08-16 10:10:00+00:00,feeder,10.0,N Current (RMS),A,3.9
315393,Kinnerton Way,2023-08-16 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,3.5
315393,Kinnerton Way,2023-08-16 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315393,Kinnerton Way,2023-08-16 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,4.5
315393,Kinnerton Way,2023-08-16 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.12
315393,Kinnerton Way,2023-08-16 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.71
315393,Kinnerton Way,2023-08-16 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.05
315393,Kinnerton Way,2023-08-16 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.35
315393,Kinnerton Way,2023-08-16 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.16
315393,Kinnerton Way,2023-08-16 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.79
315393,Kinnerton Way,2023-08-16 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-16 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-16 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-16 10:10:00+00:00,busbar,,L3 Active Power,kW,0.74
315393,Kinnerton Way,2023-08-16 10:10:00+00:00,busbar,,L2 Active Power,kW,0.11
315393,Kinnerton Way,2023-08-16 10:10:00+00:00,busbar,,L1 Active Power,kW,1.0
315393,Kinnerton Way,2023-08-16 10:10:00+00:00,busbar,,N Current (RMS),A,3.9
315393,Kinnerton Way,2023-08-16 10:10:00+00:00,busbar,,L3 Current (RMS),A,3.5
315393,Kinnerton Way,2023-08-16 10:10:00+00:00,busbar,,L2 Current (RMS),A,0.9
315393,Kinnerton Way,2023-08-16 10:10:00+00:00,busbar,,L1 Current (RMS),A,4.5
315393,Kinnerton Way,2023-08-16 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
315393,Kinnerton Way,2023-08-16 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-16 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-16 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.72
315393,Kinnerton Way,2023-08-16 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.07
315393,Kinnerton Way,2023-08-16 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.67
315393,Kinnerton Way,2023-08-16 10:00:00+00:00,feeder,10.0,N Current (RMS),A,7.7
315393,Kinnerton Way,2023-08-16 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,3.4
315393,Kinnerton Way,2023-08-16 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315393,Kinnerton Way,2023-08-16 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.8
315393,Kinnerton Way,2023-08-16 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.08
315393,Kinnerton Way,2023-08-16 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.91
315393,Kinnerton Way,2023-08-16 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.02
315393,Kinnerton Way,2023-08-16 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.72
315393,Kinnerton Way,2023-08-16 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.15
315393,Kinnerton Way,2023-08-16 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.27
315393,Kinnerton Way,2023-08-16 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
315393,Kinnerton Way,2023-08-16 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-16 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-16 10:00:00+00:00,busbar,,L3 Active Power,kW,0.72
315393,Kinnerton Way,2023-08-16 10:00:00+00:00,busbar,,L2 Active Power,kW,0.07
315393,Kinnerton Way,2023-08-16 10:00:00+00:00,busbar,,L1 Active Power,kW,1.67
315393,Kinnerton Way,2023-08-16 10:00:00+00:00,busbar,,N Current (RMS),A,7.7
315393,Kinnerton Way,2023-08-16 10:00:00+00:00,busbar,,L3 Current (RMS),A,3.4
315393,Kinnerton Way,2023-08-16 10:00:00+00:00,busbar,,L2 Current (RMS),A,0.9
315393,Kinnerton Way,2023-08-16 10:00:00+00:00,busbar,,L1 Current (RMS),A,8.8
315393,Kinnerton Way,2023-08-16 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-16 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-16 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-16 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.02
315393,Kinnerton Way,2023-08-16 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.04
315393,Kinnerton Way,2023-08-16 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.48
315393,Kinnerton Way,2023-08-16 09:50:00+00:00,feeder,10.0,N Current (RMS),A,5.2
315393,Kinnerton Way,2023-08-16 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-16 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315393,Kinnerton Way,2023-08-16 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,2.7
315393,Kinnerton Way,2023-08-16 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.06
315393,Kinnerton Way,2023-08-16 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.38
315393,Kinnerton Way,2023-08-16 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.98
315393,Kinnerton Way,2023-08-16 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.92
315393,Kinnerton Way,2023-08-16 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.12
315393,Kinnerton Way,2023-08-16 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.48
315393,Kinnerton Way,2023-08-16 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-16 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-16 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-16 09:50:00+00:00,busbar,,L3 Active Power,kW,1.02
315393,Kinnerton Way,2023-08-16 09:50:00+00:00,busbar,,L2 Active Power,kW,0.04
315393,Kinnerton Way,2023-08-16 09:50:00+00:00,busbar,,L1 Active Power,kW,0.48
315393,Kinnerton Way,2023-08-16 09:50:00+00:00,busbar,,N Current (RMS),A,5.2
315393,Kinnerton Way,2023-08-16 09:50:00+00:00,busbar,,L3 Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-16 09:50:00+00:00,busbar,,L2 Current (RMS),A,0.9
315393,Kinnerton Way,2023-08-16 09:50:00+00:00,busbar,,L1 Current (RMS),A,2.7
315393,Kinnerton Way,2023-08-16 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-16 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-16 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-16 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.81
315393,Kinnerton Way,2023-08-16 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.09
315393,Kinnerton Way,2023-08-16 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.34
315393,Kinnerton Way,2023-08-16 09:40:00+00:00,feeder,10.0,N Current (RMS),A,3.9
315393,Kinnerton Way,2023-08-16 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.0
315393,Kinnerton Way,2023-08-16 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315393,Kinnerton Way,2023-08-16 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-16 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.06
315393,Kinnerton Way,2023-08-16 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.94
315393,Kinnerton Way,2023-08-16 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.97
315393,Kinnerton Way,2023-08-16 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.47
315393,Kinnerton Way,2023-08-16 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.12
315393,Kinnerton Way,2023-08-16 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.02
315393,Kinnerton Way,2023-08-16 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-16 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-16 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
315393,Kinnerton Way,2023-08-16 09:40:00+00:00,busbar,,L3 Active Power,kW,0.81
315393,Kinnerton Way,2023-08-16 09:40:00+00:00,busbar,,L2 Active Power,kW,0.09
315393,Kinnerton Way,2023-08-16 09:40:00+00:00,busbar,,L1 Active Power,kW,0.34
315393,Kinnerton Way,2023-08-16 09:40:00+00:00,busbar,,N Current (RMS),A,3.9
315393,Kinnerton Way,2023-08-16 09:40:00+00:00,busbar,,L3 Current (RMS),A,4.0
315393,Kinnerton Way,2023-08-16 09:40:00+00:00,busbar,,L2 Current (RMS),A,1.0
315393,Kinnerton Way,2023-08-16 09:40:00+00:00,busbar,,L1 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-16 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-16 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-16 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-16 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.66
315393,Kinnerton Way,2023-08-16 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.12
315393,Kinnerton Way,2023-08-16 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.45
315393,Kinnerton Way,2023-08-16 09:30:00+00:00,feeder,10.0,N Current (RMS),A,2.8
315393,Kinnerton Way,2023-08-16 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,3.2
315393,Kinnerton Way,2023-08-16 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315393,Kinnerton Way,2023-08-16 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-16 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.02
315393,Kinnerton Way,2023-08-16 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.46
315393,Kinnerton Way,2023-08-16 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.96
315393,Kinnerton Way,2023-08-16 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.74
315393,Kinnerton Way,2023-08-16 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.1
315393,Kinnerton Way,2023-08-16 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.2
315393,Kinnerton Way,2023-08-16 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-16 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-16 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-16 09:30:00+00:00,busbar,,L3 Active Power,kW,0.66
315393,Kinnerton Way,2023-08-16 09:30:00+00:00,busbar,,L2 Active Power,kW,0.12
315393,Kinnerton Way,2023-08-16 09:30:00+00:00,busbar,,L1 Active Power,kW,0.45
315393,Kinnerton Way,2023-08-16 09:30:00+00:00,busbar,,N Current (RMS),A,2.8
315393,Kinnerton Way,2023-08-16 09:30:00+00:00,busbar,,L3 Current (RMS),A,3.2
315393,Kinnerton Way,2023-08-16 09:30:00+00:00,busbar,,L2 Current (RMS),A,1.0
315393,Kinnerton Way,2023-08-16 09:30:00+00:00,busbar,,L1 Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-16 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-16 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-16 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-16 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.62
315393,Kinnerton Way,2023-08-16 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.07
315393,Kinnerton Way,2023-08-16 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.47
315393,Kinnerton Way,2023-08-16 09:20:00+00:00,feeder,10.0,N Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-16 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,3.2
315393,Kinnerton Way,2023-08-16 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315393,Kinnerton Way,2023-08-16 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-16 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.02
315393,Kinnerton Way,2023-08-16 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.83
315393,Kinnerton Way,2023-08-16 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.98
315393,Kinnerton Way,2023-08-16 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.38
315393,Kinnerton Way,2023-08-16 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.12
315393,Kinnerton Way,2023-08-16 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.56
315393,Kinnerton Way,2023-08-16 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-16 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-16 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-16 09:20:00+00:00,busbar,,L3 Active Power,kW,0.62
315393,Kinnerton Way,2023-08-16 09:20:00+00:00,busbar,,L2 Active Power,kW,0.07
315393,Kinnerton Way,2023-08-16 09:20:00+00:00,busbar,,L1 Active Power,kW,0.47
315393,Kinnerton Way,2023-08-16 09:20:00+00:00,busbar,,N Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-16 09:20:00+00:00,busbar,,L3 Current (RMS),A,3.2
315393,Kinnerton Way,2023-08-16 09:20:00+00:00,busbar,,L2 Current (RMS),A,0.9
315393,Kinnerton Way,2023-08-16 09:20:00+00:00,busbar,,L1 Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-16 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-16 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-16 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-16 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.67
315393,Kinnerton Way,2023-08-16 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
315393,Kinnerton Way,2023-08-16 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.02
315393,Kinnerton Way,2023-08-16 09:10:00+00:00,feeder,10.0,N Current (RMS),A,6.2
315393,Kinnerton Way,2023-08-16 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,3.3
315393,Kinnerton Way,2023-08-16 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315393,Kinnerton Way,2023-08-16 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.9
315393,Kinnerton Way,2023-08-16 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.04
315393,Kinnerton Way,2023-08-16 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.27
315393,Kinnerton Way,2023-08-16 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.98
315393,Kinnerton Way,2023-08-16 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.9
315393,Kinnerton Way,2023-08-16 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.13
315393,Kinnerton Way,2023-08-16 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.24
315393,Kinnerton Way,2023-08-16 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-16 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-16 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-16 09:10:00+00:00,busbar,,L3 Active Power,kW,0.67
315393,Kinnerton Way,2023-08-16 09:10:00+00:00,busbar,,L2 Active Power,kW,0.1
315393,Kinnerton Way,2023-08-16 09:10:00+00:00,busbar,,L1 Active Power,kW,1.02
315393,Kinnerton Way,2023-08-16 09:10:00+00:00,busbar,,N Current (RMS),A,6.2
315393,Kinnerton Way,2023-08-16 09:10:00+00:00,busbar,,L3 Current (RMS),A,3.3
315393,Kinnerton Way,2023-08-16 09:10:00+00:00,busbar,,L2 Current (RMS),A,0.9
315393,Kinnerton Way,2023-08-16 09:10:00+00:00,busbar,,L1 Current (RMS),A,6.9
315393,Kinnerton Way,2023-08-16 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-16 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-16 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-16 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.81
315393,Kinnerton Way,2023-08-16 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.12
315393,Kinnerton Way,2023-08-16 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.4
315393,Kinnerton Way,2023-08-16 09:00:00+00:00,feeder,10.0,N Current (RMS),A,3.7
315393,Kinnerton Way,2023-08-16 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,3.7
315393,Kinnerton Way,2023-08-16 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315393,Kinnerton Way,2023-08-16 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-16 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.02
315393,Kinnerton Way,2023-08-16 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.6
315393,Kinnerton Way,2023-08-16 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.95
315393,Kinnerton Way,2023-08-16 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.06
315393,Kinnerton Way,2023-08-16 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.13
315393,Kinnerton Way,2023-08-16 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.57
315393,Kinnerton Way,2023-08-16 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-16 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-16 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-16 09:00:00+00:00,busbar,,L3 Active Power,kW,0.81
315393,Kinnerton Way,2023-08-16 09:00:00+00:00,busbar,,L2 Active Power,kW,0.12
315393,Kinnerton Way,2023-08-16 09:00:00+00:00,busbar,,L1 Active Power,kW,0.4
315393,Kinnerton Way,2023-08-16 09:00:00+00:00,busbar,,N Current (RMS),A,3.7
315393,Kinnerton Way,2023-08-16 09:00:00+00:00,busbar,,L3 Current (RMS),A,3.7
315393,Kinnerton Way,2023-08-16 09:00:00+00:00,busbar,,L2 Current (RMS),A,1.1
315393,Kinnerton Way,2023-08-16 09:00:00+00:00,busbar,,L1 Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-16 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-16 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-16 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-16 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.7
315393,Kinnerton Way,2023-08-16 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.16
315393,Kinnerton Way,2023-08-16 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.56
315393,Kinnerton Way,2023-08-16 08:50:00+00:00,feeder,10.0,N Current (RMS),A,2.7
315393,Kinnerton Way,2023-08-16 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,3.3
315393,Kinnerton Way,2023-08-16 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315393,Kinnerton Way,2023-08-16 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,2.7
315393,Kinnerton Way,2023-08-16 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.05
315393,Kinnerton Way,2023-08-16 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.08
315393,Kinnerton Way,2023-08-16 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.99
315393,Kinnerton Way,2023-08-16 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.69
315393,Kinnerton Way,2023-08-16 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.14
315393,Kinnerton Way,2023-08-16 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.23
315393,Kinnerton Way,2023-08-16 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-16 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-16 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-16 08:50:00+00:00,busbar,,L3 Active Power,kW,0.7
315393,Kinnerton Way,2023-08-16 08:50:00+00:00,busbar,,L2 Active Power,kW,0.16
315393,Kinnerton Way,2023-08-16 08:50:00+00:00,busbar,,L1 Active Power,kW,0.56
315393,Kinnerton Way,2023-08-16 08:50:00+00:00,busbar,,N Current (RMS),A,2.7
315393,Kinnerton Way,2023-08-16 08:50:00+00:00,busbar,,L3 Current (RMS),A,3.3
315393,Kinnerton Way,2023-08-16 08:50:00+00:00,busbar,,L2 Current (RMS),A,1.1
315393,Kinnerton Way,2023-08-16 08:50:00+00:00,busbar,,L1 Current (RMS),A,2.7
315393,Kinnerton Way,2023-08-16 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-16 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-16 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-16 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.0
315393,Kinnerton Way,2023-08-16 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.25
315393,Kinnerton Way,2023-08-16 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.49
315393,Kinnerton Way,2023-08-16 08:40:00+00:00,feeder,10.0,N Current (RMS),A,8.8
315393,Kinnerton Way,2023-08-16 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.2
315393,Kinnerton Way,2023-08-16 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-16 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.6
315393,Kinnerton Way,2023-08-16 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.06
315393,Kinnerton Way,2023-08-16 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.62
315393,Kinnerton Way,2023-08-16 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.03
315393,Kinnerton Way,2023-08-16 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.1
315393,Kinnerton Way,2023-08-16 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.16
315393,Kinnerton Way,2023-08-16 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.64
315393,Kinnerton Way,2023-08-16 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-16 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-16 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-16 08:40:00+00:00,busbar,,L3 Active Power,kW,1.0
315393,Kinnerton Way,2023-08-16 08:40:00+00:00,busbar,,L2 Active Power,kW,0.25
315393,Kinnerton Way,2023-08-16 08:40:00+00:00,busbar,,L1 Active Power,kW,1.49
315393,Kinnerton Way,2023-08-16 08:40:00+00:00,busbar,,N Current (RMS),A,8.8
315393,Kinnerton Way,2023-08-16 08:40:00+00:00,busbar,,L3 Current (RMS),A,6.2
315393,Kinnerton Way,2023-08-16 08:40:00+00:00,busbar,,L2 Current (RMS),A,1.4
315393,Kinnerton Way,2023-08-16 08:40:00+00:00,busbar,,L1 Current (RMS),A,8.6
315393,Kinnerton Way,2023-08-16 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-16 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-16 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-16 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.57
315393,Kinnerton Way,2023-08-16 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.15
315393,Kinnerton Way,2023-08-16 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.32
315393,Kinnerton Way,2023-08-16 08:30:00+00:00,feeder,10.0,N Current (RMS),A,2.9
315393,Kinnerton Way,2023-08-16 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
315393,Kinnerton Way,2023-08-16 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315393,Kinnerton Way,2023-08-16 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,2.2
315393,Kinnerton Way,2023-08-16 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.05
315393,Kinnerton Way,2023-08-16 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.51
315393,Kinnerton Way,2023-08-16 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.01
315393,Kinnerton Way,2023-08-16 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.14
315393,Kinnerton Way,2023-08-16 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.16
315393,Kinnerton Way,2023-08-16 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.58
315393,Kinnerton Way,2023-08-16 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-16 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-16 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-16 08:30:00+00:00,busbar,,L3 Active Power,kW,0.57
315393,Kinnerton Way,2023-08-16 08:30:00+00:00,busbar,,L2 Active Power,kW,0.15
315393,Kinnerton Way,2023-08-16 08:30:00+00:00,busbar,,L1 Active Power,kW,0.32
315393,Kinnerton Way,2023-08-16 08:30:00+00:00,busbar,,N Current (RMS),A,2.9
315393,Kinnerton Way,2023-08-16 08:30:00+00:00,busbar,,L3 Current (RMS),A,2.9
315393,Kinnerton Way,2023-08-16 08:30:00+00:00,busbar,,L2 Current (RMS),A,1.1
315393,Kinnerton Way,2023-08-16 08:30:00+00:00,busbar,,L1 Current (RMS),A,2.2
315393,Kinnerton Way,2023-08-16 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-16 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-16 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-16 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.02
315393,Kinnerton Way,2023-08-16 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.13
315393,Kinnerton Way,2023-08-16 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.4
315393,Kinnerton Way,2023-08-16 08:20:00+00:00,feeder,10.0,N Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-16 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-16 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315393,Kinnerton Way,2023-08-16 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-16 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.06
315393,Kinnerton Way,2023-08-16 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.36
315393,Kinnerton Way,2023-08-16 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.03
315393,Kinnerton Way,2023-08-16 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.96
315393,Kinnerton Way,2023-08-16 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.16
315393,Kinnerton Way,2023-08-16 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.42
315393,Kinnerton Way,2023-08-16 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-16 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-16 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-16 08:20:00+00:00,busbar,,L3 Active Power,kW,1.02
315393,Kinnerton Way,2023-08-16 08:20:00+00:00,busbar,,L2 Active Power,kW,0.13
315393,Kinnerton Way,2023-08-16 08:20:00+00:00,busbar,,L1 Active Power,kW,0.4
315393,Kinnerton Way,2023-08-16 08:20:00+00:00,busbar,,N Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-16 08:20:00+00:00,busbar,,L3 Current (RMS),A,5.5
315393,Kinnerton Way,2023-08-16 08:20:00+00:00,busbar,,L2 Current (RMS),A,1.1
315393,Kinnerton Way,2023-08-16 08:20:00+00:00,busbar,,L1 Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-16 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-16 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
315393,Kinnerton Way,2023-08-16 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-16 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.57
315393,Kinnerton Way,2023-08-16 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.3
315393,Kinnerton Way,2023-08-16 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.41
315393,Kinnerton Way,2023-08-16 08:10:00+00:00,feeder,10.0,N Current (RMS),A,28.4
315393,Kinnerton Way,2023-08-16 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,29.2
315393,Kinnerton Way,2023-08-16 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,3.1
315393,Kinnerton Way,2023-08-16 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,2.2
315393,Kinnerton Way,2023-08-16 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.05
315393,Kinnerton Way,2023-08-16 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.55
315393,Kinnerton Way,2023-08-16 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.0
315393,Kinnerton Way,2023-08-16 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.2
315393,Kinnerton Way,2023-08-16 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.13
315393,Kinnerton Way,2023-08-16 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.71
315393,Kinnerton Way,2023-08-16 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-16 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
315393,Kinnerton Way,2023-08-16 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-16 08:10:00+00:00,busbar,,L3 Active Power,kW,5.57
315393,Kinnerton Way,2023-08-16 08:10:00+00:00,busbar,,L2 Active Power,kW,0.3
315393,Kinnerton Way,2023-08-16 08:10:00+00:00,busbar,,L1 Active Power,kW,0.41
315393,Kinnerton Way,2023-08-16 08:10:00+00:00,busbar,,N Current (RMS),A,28.4
315393,Kinnerton Way,2023-08-16 08:10:00+00:00,busbar,,L3 Current (RMS),A,29.2
315393,Kinnerton Way,2023-08-16 08:10:00+00:00,busbar,,L2 Current (RMS),A,3.1
315393,Kinnerton Way,2023-08-16 08:10:00+00:00,busbar,,L1 Current (RMS),A,2.2
315393,Kinnerton Way,2023-08-16 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-16 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
315393,Kinnerton Way,2023-08-16 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-16 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.21
315393,Kinnerton Way,2023-08-16 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.24
315393,Kinnerton Way,2023-08-16 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.41
315393,Kinnerton Way,2023-08-16 08:00:00+00:00,feeder,10.0,N Current (RMS),A,24.2
315393,Kinnerton Way,2023-08-16 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,24.9
315393,Kinnerton Way,2023-08-16 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,2.7
315393,Kinnerton Way,2023-08-16 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-16 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.02
315393,Kinnerton Way,2023-08-16 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.56
315393,Kinnerton Way,2023-08-16 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.95
315393,Kinnerton Way,2023-08-16 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.27
315393,Kinnerton Way,2023-08-16 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.11
315393,Kinnerton Way,2023-08-16 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.77
315393,Kinnerton Way,2023-08-16 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-16 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
315393,Kinnerton Way,2023-08-16 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-16 08:00:00+00:00,busbar,,L3 Active Power,kW,4.21
315393,Kinnerton Way,2023-08-16 08:00:00+00:00,busbar,,L2 Active Power,kW,0.24
315393,Kinnerton Way,2023-08-16 08:00:00+00:00,busbar,,L1 Active Power,kW,0.41
315393,Kinnerton Way,2023-08-16 08:00:00+00:00,busbar,,N Current (RMS),A,24.2
315393,Kinnerton Way,2023-08-16 08:00:00+00:00,busbar,,L3 Current (RMS),A,24.9
315393,Kinnerton Way,2023-08-16 08:00:00+00:00,busbar,,L2 Current (RMS),A,2.7
315393,Kinnerton Way,2023-08-16 08:00:00+00:00,busbar,,L1 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-16 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-16 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-16 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-16 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.59
315393,Kinnerton Way,2023-08-16 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.17
315393,Kinnerton Way,2023-08-16 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.38
315393,Kinnerton Way,2023-08-16 07:50:00+00:00,feeder,10.0,N Current (RMS),A,2.9
315393,Kinnerton Way,2023-08-16 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,2.9
315393,Kinnerton Way,2023-08-16 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315393,Kinnerton Way,2023-08-16 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-16 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.08
315393,Kinnerton Way,2023-08-16 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.53
315393,Kinnerton Way,2023-08-16 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.01
315393,Kinnerton Way,2023-08-16 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.4
315393,Kinnerton Way,2023-08-16 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.16
315393,Kinnerton Way,2023-08-16 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.85
315393,Kinnerton Way,2023-08-16 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-16 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-16 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-16 07:50:00+00:00,busbar,,L3 Active Power,kW,0.59
315393,Kinnerton Way,2023-08-16 07:50:00+00:00,busbar,,L2 Active Power,kW,0.17
315393,Kinnerton Way,2023-08-16 07:50:00+00:00,busbar,,L1 Active Power,kW,0.38
315393,Kinnerton Way,2023-08-16 07:50:00+00:00,busbar,,N Current (RMS),A,2.9
315393,Kinnerton Way,2023-08-16 07:50:00+00:00,busbar,,L3 Current (RMS),A,2.9
315393,Kinnerton Way,2023-08-16 07:50:00+00:00,busbar,,L2 Current (RMS),A,1.1
315393,Kinnerton Way,2023-08-16 07:50:00+00:00,busbar,,L1 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-16 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-16 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-16 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-16 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.54
315393,Kinnerton Way,2023-08-16 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.16
315393,Kinnerton Way,2023-08-16 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.49
315393,Kinnerton Way,2023-08-16 07:40:00+00:00,feeder,10.0,N Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-16 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,2.7
315393,Kinnerton Way,2023-08-16 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315393,Kinnerton Way,2023-08-16 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-16 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.08
315393,Kinnerton Way,2023-08-16 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.66
315393,Kinnerton Way,2023-08-16 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.0
315393,Kinnerton Way,2023-08-16 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.17
315393,Kinnerton Way,2023-08-16 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.15
315393,Kinnerton Way,2023-08-16 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.89
315393,Kinnerton Way,2023-08-16 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-16 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-16 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-16 07:40:00+00:00,busbar,,L3 Active Power,kW,0.54
315393,Kinnerton Way,2023-08-16 07:40:00+00:00,busbar,,L2 Active Power,kW,0.16
315393,Kinnerton Way,2023-08-16 07:40:00+00:00,busbar,,L1 Active Power,kW,0.49
315393,Kinnerton Way,2023-08-16 07:40:00+00:00,busbar,,N Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-16 07:40:00+00:00,busbar,,L3 Current (RMS),A,2.7
315393,Kinnerton Way,2023-08-16 07:40:00+00:00,busbar,,L2 Current (RMS),A,1.0
315393,Kinnerton Way,2023-08-16 07:40:00+00:00,busbar,,L1 Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-16 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-16 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-16 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
315393,Kinnerton Way,2023-08-16 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.5
315393,Kinnerton Way,2023-08-16 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.15
315393,Kinnerton Way,2023-08-16 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.46
315393,Kinnerton Way,2023-08-16 07:30:00+00:00,feeder,10.0,N Current (RMS),A,3.1
315393,Kinnerton Way,2023-08-16 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,3.0
315393,Kinnerton Way,2023-08-16 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315393,Kinnerton Way,2023-08-16 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-16 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.05
315393,Kinnerton Way,2023-08-16 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.15
315393,Kinnerton Way,2023-08-16 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.96
315393,Kinnerton Way,2023-08-16 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.87
315393,Kinnerton Way,2023-08-16 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.14
315393,Kinnerton Way,2023-08-16 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.41
315393,Kinnerton Way,2023-08-16 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-16 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-16 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
315393,Kinnerton Way,2023-08-16 07:30:00+00:00,busbar,,L3 Active Power,kW,0.5
315393,Kinnerton Way,2023-08-16 07:30:00+00:00,busbar,,L2 Active Power,kW,0.15
315393,Kinnerton Way,2023-08-16 07:30:00+00:00,busbar,,L1 Active Power,kW,0.46
315393,Kinnerton Way,2023-08-16 07:30:00+00:00,busbar,,N Current (RMS),A,3.1
315393,Kinnerton Way,2023-08-16 07:30:00+00:00,busbar,,L3 Current (RMS),A,3.0
315393,Kinnerton Way,2023-08-16 07:30:00+00:00,busbar,,L2 Current (RMS),A,1.0
315393,Kinnerton Way,2023-08-16 07:30:00+00:00,busbar,,L1 Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-16 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-16 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-16 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-16 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.63
315393,Kinnerton Way,2023-08-16 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.09
315393,Kinnerton Way,2023-08-16 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.31
315393,Kinnerton Way,2023-08-16 07:20:00+00:00,feeder,10.0,N Current (RMS),A,4.6
315393,Kinnerton Way,2023-08-16 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
315393,Kinnerton Way,2023-08-16 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315393,Kinnerton Way,2023-08-16 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,2.2
315393,Kinnerton Way,2023-08-16 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.02
315393,Kinnerton Way,2023-08-16 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.79
315393,Kinnerton Way,2023-08-16 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.92
315393,Kinnerton Way,2023-08-16 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.75
315393,Kinnerton Way,2023-08-16 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.1
315393,Kinnerton Way,2023-08-16 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.29
315393,Kinnerton Way,2023-08-16 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-16 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-16 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-16 07:20:00+00:00,busbar,,L3 Active Power,kW,0.63
315393,Kinnerton Way,2023-08-16 07:20:00+00:00,busbar,,L2 Active Power,kW,0.09
315393,Kinnerton Way,2023-08-16 07:20:00+00:00,busbar,,L1 Active Power,kW,0.32
315393,Kinnerton Way,2023-08-16 07:20:00+00:00,busbar,,N Current (RMS),A,4.6
315393,Kinnerton Way,2023-08-16 07:20:00+00:00,busbar,,L3 Current (RMS),A,4.7
315393,Kinnerton Way,2023-08-16 07:20:00+00:00,busbar,,L2 Current (RMS),A,1.0
315393,Kinnerton Way,2023-08-16 07:20:00+00:00,busbar,,L1 Current (RMS),A,2.2
315393,Kinnerton Way,2023-08-16 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-16 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-16 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-16 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.3
315393,Kinnerton Way,2023-08-16 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.16
315393,Kinnerton Way,2023-08-16 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.1
315393,Kinnerton Way,2023-08-16 07:10:00+00:00,feeder,10.0,N Current (RMS),A,9.5
315393,Kinnerton Way,2023-08-16 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.9
315393,Kinnerton Way,2023-08-16 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315393,Kinnerton Way,2023-08-16 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-16 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.92
315393,Kinnerton Way,2023-08-16 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.04
315393,Kinnerton Way,2023-08-16 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.86
315393,Kinnerton Way,2023-08-16 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.51
315393,Kinnerton Way,2023-08-16 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.05
315393,Kinnerton Way,2023-08-16 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.31
315393,Kinnerton Way,2023-08-16 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-16 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-16 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-16 07:10:00+00:00,busbar,,L3 Active Power,kW,0.3
315393,Kinnerton Way,2023-08-16 07:10:00+00:00,busbar,,L2 Active Power,kW,0.16
315393,Kinnerton Way,2023-08-16 07:10:00+00:00,busbar,,L1 Active Power,kW,2.1
315393,Kinnerton Way,2023-08-16 07:10:00+00:00,busbar,,N Current (RMS),A,9.5
315393,Kinnerton Way,2023-08-16 07:10:00+00:00,busbar,,L3 Current (RMS),A,1.9
315393,Kinnerton Way,2023-08-16 07:10:00+00:00,busbar,,L2 Current (RMS),A,0.9
315393,Kinnerton Way,2023-08-16 07:10:00+00:00,busbar,,L1 Current (RMS),A,10.3
315393,Kinnerton Way,2023-08-16 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-16 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315393,Kinnerton Way,2023-08-16 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-16 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.73
315393,Kinnerton Way,2023-08-16 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.22
315393,Kinnerton Way,2023-08-16 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.14
315393,Kinnerton Way,2023-08-16 07:00:00+00:00,feeder,10.0,N Current (RMS),A,21.2
315393,Kinnerton Way,2023-08-16 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,3.8
315393,Kinnerton Way,2023-08-16 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.7
315393,Kinnerton Way,2023-08-16 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,22.1
315393,Kinnerton Way,2023-08-16 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.83
315393,Kinnerton Way,2023-08-16 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.69
315393,Kinnerton Way,2023-08-16 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.85
315393,Kinnerton Way,2023-08-16 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.19
315393,Kinnerton Way,2023-08-16 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.0
315393,Kinnerton Way,2023-08-16 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.95
315393,Kinnerton Way,2023-08-16 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-16 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.03
315393,Kinnerton Way,2023-08-16 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-16 07:00:00+00:00,busbar,,L3 Active Power,kW,0.73
315393,Kinnerton Way,2023-08-16 07:00:00+00:00,busbar,,L2 Active Power,kW,0.22
315393,Kinnerton Way,2023-08-16 07:00:00+00:00,busbar,,L1 Active Power,kW,3.14
315393,Kinnerton Way,2023-08-16 07:00:00+00:00,busbar,,N Current (RMS),A,21.2
315393,Kinnerton Way,2023-08-16 07:00:00+00:00,busbar,,L3 Current (RMS),A,3.8
315393,Kinnerton Way,2023-08-16 07:00:00+00:00,busbar,,L2 Current (RMS),A,1.7
315393,Kinnerton Way,2023-08-16 07:00:00+00:00,busbar,,L1 Current (RMS),A,22.1
315393,Kinnerton Way,2023-08-16 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
315393,Kinnerton Way,2023-08-16 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-16 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-16 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.52
315393,Kinnerton Way,2023-08-16 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.12
315393,Kinnerton Way,2023-08-16 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.74
315393,Kinnerton Way,2023-08-16 06:50:00+00:00,feeder,10.0,N Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-16 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,3.0
315393,Kinnerton Way,2023-08-16 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315393,Kinnerton Way,2023-08-16 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-16 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.8
315393,Kinnerton Way,2023-08-16 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.12
315393,Kinnerton Way,2023-08-16 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.87
315393,Kinnerton Way,2023-08-16 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.62
315393,Kinnerton Way,2023-08-16 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.02
315393,Kinnerton Way,2023-08-16 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.29
315393,Kinnerton Way,2023-08-16 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
315393,Kinnerton Way,2023-08-16 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-16 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-16 06:50:00+00:00,busbar,,L3 Active Power,kW,0.52
315393,Kinnerton Way,2023-08-16 06:50:00+00:00,busbar,,L2 Active Power,kW,0.12
315393,Kinnerton Way,2023-08-16 06:50:00+00:00,busbar,,L1 Active Power,kW,0.74
315393,Kinnerton Way,2023-08-16 06:50:00+00:00,busbar,,N Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-16 06:50:00+00:00,busbar,,L3 Current (RMS),A,3.0
315393,Kinnerton Way,2023-08-16 06:50:00+00:00,busbar,,L2 Current (RMS),A,1.0
315393,Kinnerton Way,2023-08-16 06:50:00+00:00,busbar,,L1 Current (RMS),A,5.1
315393,Kinnerton Way,2023-08-16 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-16 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-16 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-16 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.87
315393,Kinnerton Way,2023-08-16 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.17
315393,Kinnerton Way,2023-08-16 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.39
315393,Kinnerton Way,2023-08-16 06:40:00+00:00,feeder,10.0,N Current (RMS),A,5.7
315393,Kinnerton Way,2023-08-16 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.9
315393,Kinnerton Way,2023-08-16 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315393,Kinnerton Way,2023-08-16 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-16 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.81
315393,Kinnerton Way,2023-08-16 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.67
315393,Kinnerton Way,2023-08-16 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.9
315393,Kinnerton Way,2023-08-16 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.28
315393,Kinnerton Way,2023-08-16 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.06
315393,Kinnerton Way,2023-08-16 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.85
315393,Kinnerton Way,2023-08-16 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-16 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-16 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
