Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315393,Kinnerton Way,2023-08-16 06:40:00+00:00,busbar,,L3 Active Power,kW,0.87
315393,Kinnerton Way,2023-08-16 06:40:00+00:00,busbar,,L2 Active Power,kW,0.17
315393,Kinnerton Way,2023-08-16 06:40:00+00:00,busbar,,L1 Active Power,kW,0.39
315393,Kinnerton Way,2023-08-16 06:40:00+00:00,busbar,,N Current (RMS),A,5.7
315393,Kinnerton Way,2023-08-16 06:40:00+00:00,busbar,,L3 Current (RMS),A,5.9
315393,Kinnerton Way,2023-08-16 06:40:00+00:00,busbar,,L2 Current (RMS),A,1.2
315393,Kinnerton Way,2023-08-16 06:40:00+00:00,busbar,,L1 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-16 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-16 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-16 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-16 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.26
315393,Kinnerton Way,2023-08-16 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.19
315393,Kinnerton Way,2023-08-16 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.58
315393,Kinnerton Way,2023-08-16 06:30:00+00:00,feeder,10.0,N Current (RMS),A,1.8
315393,Kinnerton Way,2023-08-16 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.8
315393,Kinnerton Way,2023-08-16 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315393,Kinnerton Way,2023-08-16 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,2.8
315393,Kinnerton Way,2023-08-16 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.78
315393,Kinnerton Way,2023-08-16 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.79
315393,Kinnerton Way,2023-08-16 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.9
315393,Kinnerton Way,2023-08-16 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.56
315393,Kinnerton Way,2023-08-16 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.01
315393,Kinnerton Way,2023-08-16 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.91
315393,Kinnerton Way,2023-08-16 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-16 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
315393,Kinnerton Way,2023-08-16 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-16 06:30:00+00:00,busbar,,L3 Active Power,kW,0.26
315393,Kinnerton Way,2023-08-16 06:30:00+00:00,busbar,,L2 Active Power,kW,0.19
315393,Kinnerton Way,2023-08-16 06:30:00+00:00,busbar,,L1 Active Power,kW,0.58
315393,Kinnerton Way,2023-08-16 06:30:00+00:00,busbar,,N Current (RMS),A,1.8
315393,Kinnerton Way,2023-08-16 06:30:00+00:00,busbar,,L3 Current (RMS),A,1.8
315393,Kinnerton Way,2023-08-16 06:30:00+00:00,busbar,,L2 Current (RMS),A,1.0
315393,Kinnerton Way,2023-08-16 06:30:00+00:00,busbar,,L1 Current (RMS),A,2.8
315393,Kinnerton Way,2023-08-16 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-16 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
315393,Kinnerton Way,2023-08-16 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-16 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.25
315393,Kinnerton Way,2023-08-16 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.08
315393,Kinnerton Way,2023-08-16 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.55
315393,Kinnerton Way,2023-08-16 06:20:00+00:00,feeder,10.0,N Current (RMS),A,1.9
315393,Kinnerton Way,2023-08-16 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.8
315393,Kinnerton Way,2023-08-16 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315393,Kinnerton Way,2023-08-16 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,2.8
315393,Kinnerton Way,2023-08-16 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.81
315393,Kinnerton Way,2023-08-16 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.49
315393,Kinnerton Way,2023-08-16 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.95
315393,Kinnerton Way,2023-08-16 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.09
315393,Kinnerton Way,2023-08-16 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.06
315393,Kinnerton Way,2023-08-16 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.69
315393,Kinnerton Way,2023-08-16 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-16 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
315393,Kinnerton Way,2023-08-16 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-16 06:20:00+00:00,busbar,,L3 Active Power,kW,0.25
315393,Kinnerton Way,2023-08-16 06:20:00+00:00,busbar,,L2 Active Power,kW,0.08
315393,Kinnerton Way,2023-08-16 06:20:00+00:00,busbar,,L1 Active Power,kW,0.55
315393,Kinnerton Way,2023-08-16 06:20:00+00:00,busbar,,N Current (RMS),A,1.9
315393,Kinnerton Way,2023-08-16 06:20:00+00:00,busbar,,L3 Current (RMS),A,1.8
315393,Kinnerton Way,2023-08-16 06:20:00+00:00,busbar,,L2 Current (RMS),A,0.9
315393,Kinnerton Way,2023-08-16 06:20:00+00:00,busbar,,L1 Current (RMS),A,2.8
315393,Kinnerton Way,2023-08-16 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-16 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-16 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-16 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.28
315393,Kinnerton Way,2023-08-16 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.08
315393,Kinnerton Way,2023-08-16 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.59
315393,Kinnerton Way,2023-08-16 06:10:00+00:00,feeder,10.0,N Current (RMS),A,2.0
315393,Kinnerton Way,2023-08-16 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.9
315393,Kinnerton Way,2023-08-16 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315393,Kinnerton Way,2023-08-16 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,2.8
315393,Kinnerton Way,2023-08-16 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.85
315393,Kinnerton Way,2023-08-16 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.21
315393,Kinnerton Way,2023-08-16 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.95
315393,Kinnerton Way,2023-08-16 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.9
315393,Kinnerton Way,2023-08-16 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.11
315393,Kinnerton Way,2023-08-16 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.53
315393,Kinnerton Way,2023-08-16 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-16 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-16 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-16 06:10:00+00:00,busbar,,L3 Active Power,kW,0.28
315393,Kinnerton Way,2023-08-16 06:10:00+00:00,busbar,,L2 Active Power,kW,0.08
315393,Kinnerton Way,2023-08-16 06:10:00+00:00,busbar,,L1 Active Power,kW,0.59
315393,Kinnerton Way,2023-08-16 06:10:00+00:00,busbar,,N Current (RMS),A,2.0
315393,Kinnerton Way,2023-08-16 06:10:00+00:00,busbar,,L3 Current (RMS),A,1.9
315393,Kinnerton Way,2023-08-16 06:10:00+00:00,busbar,,L2 Current (RMS),A,0.8
315393,Kinnerton Way,2023-08-16 06:10:00+00:00,busbar,,L1 Current (RMS),A,2.8
315393,Kinnerton Way,2023-08-16 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-16 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-16 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-16 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.38
315393,Kinnerton Way,2023-08-16 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.07
315393,Kinnerton Way,2023-08-16 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.41
315393,Kinnerton Way,2023-08-16 06:00:00+00:00,feeder,10.0,N Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-16 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,2.1
315393,Kinnerton Way,2023-08-16 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315393,Kinnerton Way,2023-08-16 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-16 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.83
315393,Kinnerton Way,2023-08-16 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.35
315393,Kinnerton Way,2023-08-16 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.95
315393,Kinnerton Way,2023-08-16 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.32
315393,Kinnerton Way,2023-08-16 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.08
315393,Kinnerton Way,2023-08-16 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.99
315393,Kinnerton Way,2023-08-16 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-16 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-16 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-16 06:00:00+00:00,busbar,,L3 Active Power,kW,0.38
315393,Kinnerton Way,2023-08-16 06:00:00+00:00,busbar,,L2 Active Power,kW,0.08
315393,Kinnerton Way,2023-08-16 06:00:00+00:00,busbar,,L1 Active Power,kW,0.41
315393,Kinnerton Way,2023-08-16 06:00:00+00:00,busbar,,N Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-16 06:00:00+00:00,busbar,,L3 Current (RMS),A,2.1
315393,Kinnerton Way,2023-08-16 06:00:00+00:00,busbar,,L2 Current (RMS),A,0.8
315393,Kinnerton Way,2023-08-16 06:00:00+00:00,busbar,,L1 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-16 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-16 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-16 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-16 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.38
315393,Kinnerton Way,2023-08-16 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
315393,Kinnerton Way,2023-08-16 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.42
315393,Kinnerton Way,2023-08-16 05:50:00+00:00,feeder,10.0,N Current (RMS),A,7.9
315393,Kinnerton Way,2023-08-16 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.9
315393,Kinnerton Way,2023-08-16 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315393,Kinnerton Way,2023-08-16 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.4
315393,Kinnerton Way,2023-08-16 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.95
315393,Kinnerton Way,2023-08-16 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.3
315393,Kinnerton Way,2023-08-16 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.09
315393,Kinnerton Way,2023-08-16 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.41
315393,Kinnerton Way,2023-08-16 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.21
315393,Kinnerton Way,2023-08-16 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.89
315393,Kinnerton Way,2023-08-16 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-16 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-16 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-16 05:50:00+00:00,busbar,,L3 Active Power,kW,0.38
315393,Kinnerton Way,2023-08-16 05:50:00+00:00,busbar,,L2 Active Power,kW,0.11
315393,Kinnerton Way,2023-08-16 05:50:00+00:00,busbar,,L1 Active Power,kW,1.42
315393,Kinnerton Way,2023-08-16 05:50:00+00:00,busbar,,N Current (RMS),A,7.9
315393,Kinnerton Way,2023-08-16 05:50:00+00:00,busbar,,L3 Current (RMS),A,1.9
315393,Kinnerton Way,2023-08-16 05:50:00+00:00,busbar,,L2 Current (RMS),A,0.9
315393,Kinnerton Way,2023-08-16 05:50:00+00:00,busbar,,L1 Current (RMS),A,8.4
315393,Kinnerton Way,2023-08-16 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
315393,Kinnerton Way,2023-08-16 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-16 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-16 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.31
315393,Kinnerton Way,2023-08-16 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.15
315393,Kinnerton Way,2023-08-16 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.23
315393,Kinnerton Way,2023-08-16 05:40:00+00:00,feeder,10.0,N Current (RMS),A,6.9
315393,Kinnerton Way,2023-08-16 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.8
315393,Kinnerton Way,2023-08-16 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315393,Kinnerton Way,2023-08-16 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.7
315393,Kinnerton Way,2023-08-16 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.99
315393,Kinnerton Way,2023-08-16 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.92
315393,Kinnerton Way,2023-08-16 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.1
315393,Kinnerton Way,2023-08-16 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.92
315393,Kinnerton Way,2023-08-16 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.24
315393,Kinnerton Way,2023-08-16 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.34
315393,Kinnerton Way,2023-08-16 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
315393,Kinnerton Way,2023-08-16 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
315393,Kinnerton Way,2023-08-16 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-16 05:40:00+00:00,busbar,,L3 Active Power,kW,0.31
315393,Kinnerton Way,2023-08-16 05:40:00+00:00,busbar,,L2 Active Power,kW,0.14
315393,Kinnerton Way,2023-08-16 05:40:00+00:00,busbar,,L1 Active Power,kW,1.23
315393,Kinnerton Way,2023-08-16 05:40:00+00:00,busbar,,N Current (RMS),A,6.9
315393,Kinnerton Way,2023-08-16 05:40:00+00:00,busbar,,L3 Current (RMS),A,1.8
315393,Kinnerton Way,2023-08-16 05:40:00+00:00,busbar,,L2 Current (RMS),A,1.0
315393,Kinnerton Way,2023-08-16 05:40:00+00:00,busbar,,L1 Current (RMS),A,7.7
315393,Kinnerton Way,2023-08-16 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-16 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-16 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-16 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.24
315393,Kinnerton Way,2023-08-16 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.16
315393,Kinnerton Way,2023-08-16 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.04
315393,Kinnerton Way,2023-08-16 05:30:00+00:00,feeder,10.0,N Current (RMS),A,5.9
315393,Kinnerton Way,2023-08-16 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.7
315393,Kinnerton Way,2023-08-16 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315393,Kinnerton Way,2023-08-16 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.8
315393,Kinnerton Way,2023-08-16 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.0
315393,Kinnerton Way,2023-08-16 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.14
315393,Kinnerton Way,2023-08-16 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.11
315393,Kinnerton Way,2023-08-16 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.24
315393,Kinnerton Way,2023-08-16 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.27
315393,Kinnerton Way,2023-08-16 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.57
315393,Kinnerton Way,2023-08-16 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-16 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
315393,Kinnerton Way,2023-08-16 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-16 05:30:00+00:00,busbar,,L3 Active Power,kW,0.24
315393,Kinnerton Way,2023-08-16 05:30:00+00:00,busbar,,L2 Active Power,kW,0.16
315393,Kinnerton Way,2023-08-16 05:30:00+00:00,busbar,,L1 Active Power,kW,1.04
315393,Kinnerton Way,2023-08-16 05:30:00+00:00,busbar,,N Current (RMS),A,5.9
315393,Kinnerton Way,2023-08-16 05:30:00+00:00,busbar,,L3 Current (RMS),A,1.7
315393,Kinnerton Way,2023-08-16 05:30:00+00:00,busbar,,L2 Current (RMS),A,1.0
315393,Kinnerton Way,2023-08-16 05:30:00+00:00,busbar,,L1 Current (RMS),A,6.8
315393,Kinnerton Way,2023-08-16 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-16 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-16 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-16 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.23
315393,Kinnerton Way,2023-08-16 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.13
315393,Kinnerton Way,2023-08-16 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.57
315393,Kinnerton Way,2023-08-16 05:20:00+00:00,feeder,10.0,N Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-16 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.7
315393,Kinnerton Way,2023-08-16 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315393,Kinnerton Way,2023-08-16 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,3.1
315393,Kinnerton Way,2023-08-16 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.03
315393,Kinnerton Way,2023-08-16 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.61
315393,Kinnerton Way,2023-08-16 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.14
315393,Kinnerton Way,2023-08-16 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.79
315393,Kinnerton Way,2023-08-16 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.32
315393,Kinnerton Way,2023-08-16 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.15
315393,Kinnerton Way,2023-08-16 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-16 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-16 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-16 05:20:00+00:00,busbar,,L3 Active Power,kW,0.23
315393,Kinnerton Way,2023-08-16 05:20:00+00:00,busbar,,L2 Active Power,kW,0.13
315393,Kinnerton Way,2023-08-16 05:20:00+00:00,busbar,,L1 Active Power,kW,0.57
315393,Kinnerton Way,2023-08-16 05:20:00+00:00,busbar,,N Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-16 05:20:00+00:00,busbar,,L3 Current (RMS),A,1.7
315393,Kinnerton Way,2023-08-16 05:20:00+00:00,busbar,,L2 Current (RMS),A,1.0
315393,Kinnerton Way,2023-08-16 05:20:00+00:00,busbar,,L1 Current (RMS),A,3.1
315393,Kinnerton Way,2023-08-16 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-16 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-16 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-16 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.21
315393,Kinnerton Way,2023-08-16 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
315393,Kinnerton Way,2023-08-16 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.51
315393,Kinnerton Way,2023-08-16 05:10:00+00:00,feeder,10.0,N Current (RMS),A,2.2
315393,Kinnerton Way,2023-08-16 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-16 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315393,Kinnerton Way,2023-08-16 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,2.9
315393,Kinnerton Way,2023-08-16 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.12
315393,Kinnerton Way,2023-08-16 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.0
315393,Kinnerton Way,2023-08-16 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.21
315393,Kinnerton Way,2023-08-16 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.2
315393,Kinnerton Way,2023-08-16 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.39
315393,Kinnerton Way,2023-08-16 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.7
315393,Kinnerton Way,2023-08-16 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-16 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
315393,Kinnerton Way,2023-08-16 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-16 05:10:00+00:00,busbar,,L3 Active Power,kW,0.21
315393,Kinnerton Way,2023-08-16 05:10:00+00:00,busbar,,L2 Active Power,kW,0.1
315393,Kinnerton Way,2023-08-16 05:10:00+00:00,busbar,,L1 Active Power,kW,0.51
315393,Kinnerton Way,2023-08-16 05:10:00+00:00,busbar,,N Current (RMS),A,2.2
315393,Kinnerton Way,2023-08-16 05:10:00+00:00,busbar,,L3 Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-16 05:10:00+00:00,busbar,,L2 Current (RMS),A,0.8
315393,Kinnerton Way,2023-08-16 05:10:00+00:00,busbar,,L1 Current (RMS),A,2.9
315393,Kinnerton Way,2023-08-16 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-16 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-16 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-16 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.28
315393,Kinnerton Way,2023-08-16 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
315393,Kinnerton Way,2023-08-16 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.83
315393,Kinnerton Way,2023-08-16 05:00:00+00:00,feeder,10.0,N Current (RMS),A,5.3
315393,Kinnerton Way,2023-08-16 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.7
315393,Kinnerton Way,2023-08-16 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315393,Kinnerton Way,2023-08-16 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
315393,Kinnerton Way,2023-08-16 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.21
315393,Kinnerton Way,2023-08-16 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.11
315393,Kinnerton Way,2023-08-16 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.33
315393,Kinnerton Way,2023-08-16 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.36
315393,Kinnerton Way,2023-08-16 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.51
315393,Kinnerton Way,2023-08-16 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.79
315393,Kinnerton Way,2023-08-16 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-16 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-16 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-16 05:00:00+00:00,busbar,,L3 Active Power,kW,0.28
315393,Kinnerton Way,2023-08-16 05:00:00+00:00,busbar,,L2 Active Power,kW,0.1
315393,Kinnerton Way,2023-08-16 05:00:00+00:00,busbar,,L1 Active Power,kW,0.83
315393,Kinnerton Way,2023-08-16 05:00:00+00:00,busbar,,N Current (RMS),A,5.3
315393,Kinnerton Way,2023-08-16 05:00:00+00:00,busbar,,L3 Current (RMS),A,1.7
315393,Kinnerton Way,2023-08-16 05:00:00+00:00,busbar,,L2 Current (RMS),A,0.9
315393,Kinnerton Way,2023-08-16 05:00:00+00:00,busbar,,L1 Current (RMS),A,5.7
315393,Kinnerton Way,2023-08-16 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-16 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-16 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-16 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.3
315393,Kinnerton Way,2023-08-16 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.08
315393,Kinnerton Way,2023-08-16 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.46
315393,Kinnerton Way,2023-08-16 04:50:00+00:00,feeder,10.0,N Current (RMS),A,1.9
315393,Kinnerton Way,2023-08-16 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.7
315393,Kinnerton Way,2023-08-16 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315393,Kinnerton Way,2023-08-16 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-16 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.18
315393,Kinnerton Way,2023-08-16 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.77
315393,Kinnerton Way,2023-08-16 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.28
315393,Kinnerton Way,2023-08-16 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.15
315393,Kinnerton Way,2023-08-16 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.48
315393,Kinnerton Way,2023-08-16 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.43
315393,Kinnerton Way,2023-08-16 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-16 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-16 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-16 04:50:00+00:00,busbar,,L3 Active Power,kW,0.3
315393,Kinnerton Way,2023-08-16 04:50:00+00:00,busbar,,L2 Active Power,kW,0.08
315393,Kinnerton Way,2023-08-16 04:50:00+00:00,busbar,,L1 Active Power,kW,0.46
315393,Kinnerton Way,2023-08-16 04:50:00+00:00,busbar,,N Current (RMS),A,1.9
315393,Kinnerton Way,2023-08-16 04:50:00+00:00,busbar,,L3 Current (RMS),A,1.7
315393,Kinnerton Way,2023-08-16 04:50:00+00:00,busbar,,L2 Current (RMS),A,0.8
315393,Kinnerton Way,2023-08-16 04:50:00+00:00,busbar,,L1 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-16 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-16 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-16 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-16 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.3
315393,Kinnerton Way,2023-08-16 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
315393,Kinnerton Way,2023-08-16 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.36
315393,Kinnerton Way,2023-08-16 04:40:00+00:00,feeder,10.0,N Current (RMS),A,1.8
315393,Kinnerton Way,2023-08-16 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,1.7
315393,Kinnerton Way,2023-08-16 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315393,Kinnerton Way,2023-08-16 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,2.1
315393,Kinnerton Way,2023-08-16 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.18
315393,Kinnerton Way,2023-08-16 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.43
315393,Kinnerton Way,2023-08-16 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.26
315393,Kinnerton Way,2023-08-16 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.69
315393,Kinnerton Way,2023-08-16 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.48
315393,Kinnerton Way,2023-08-16 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.85
315393,Kinnerton Way,2023-08-16 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-16 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-16 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-16 04:40:00+00:00,busbar,,L3 Active Power,kW,0.3
315393,Kinnerton Way,2023-08-16 04:40:00+00:00,busbar,,L2 Active Power,kW,0.1
315393,Kinnerton Way,2023-08-16 04:40:00+00:00,busbar,,L1 Active Power,kW,0.36
315393,Kinnerton Way,2023-08-16 04:40:00+00:00,busbar,,N Current (RMS),A,1.8
315393,Kinnerton Way,2023-08-16 04:40:00+00:00,busbar,,L3 Current (RMS),A,1.7
315393,Kinnerton Way,2023-08-16 04:40:00+00:00,busbar,,L2 Current (RMS),A,0.9
315393,Kinnerton Way,2023-08-16 04:40:00+00:00,busbar,,L1 Current (RMS),A,2.1
315393,Kinnerton Way,2023-08-16 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-16 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-16 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-16 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.33
315393,Kinnerton Way,2023-08-16 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.13
315393,Kinnerton Way,2023-08-16 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.3
315393,Kinnerton Way,2023-08-16 04:30:00+00:00,feeder,10.0,N Current (RMS),A,1.9
315393,Kinnerton Way,2023-08-16 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,1.9
315393,Kinnerton Way,2023-08-16 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315393,Kinnerton Way,2023-08-16 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,2.1
315393,Kinnerton Way,2023-08-16 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.19
315393,Kinnerton Way,2023-08-16 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.62
315393,Kinnerton Way,2023-08-16 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.29
315393,Kinnerton Way,2023-08-16 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.95
315393,Kinnerton Way,2023-08-16 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.51
315393,Kinnerton Way,2023-08-16 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.09
315393,Kinnerton Way,2023-08-16 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-16 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-16 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-16 04:30:00+00:00,busbar,,L3 Active Power,kW,0.33
315393,Kinnerton Way,2023-08-16 04:30:00+00:00,busbar,,L2 Active Power,kW,0.13
315393,Kinnerton Way,2023-08-16 04:30:00+00:00,busbar,,L1 Active Power,kW,0.3
315393,Kinnerton Way,2023-08-16 04:30:00+00:00,busbar,,N Current (RMS),A,1.9
315393,Kinnerton Way,2023-08-16 04:30:00+00:00,busbar,,L3 Current (RMS),A,1.9
315393,Kinnerton Way,2023-08-16 04:30:00+00:00,busbar,,L2 Current (RMS),A,0.9
315393,Kinnerton Way,2023-08-16 04:30:00+00:00,busbar,,L1 Current (RMS),A,2.1
315393,Kinnerton Way,2023-08-16 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-16 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-16 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-16 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.31
315393,Kinnerton Way,2023-08-16 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.16
315393,Kinnerton Way,2023-08-16 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.41
315393,Kinnerton Way,2023-08-16 04:20:00+00:00,feeder,10.0,N Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-16 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,1.8
315393,Kinnerton Way,2023-08-16 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315393,Kinnerton Way,2023-08-16 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-16 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.19
315393,Kinnerton Way,2023-08-16 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.98
315393,Kinnerton Way,2023-08-16 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.25
315393,Kinnerton Way,2023-08-16 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.22
315393,Kinnerton Way,2023-08-16 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.49
315393,Kinnerton Way,2023-08-16 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.16
315393,Kinnerton Way,2023-08-16 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-16 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-16 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-16 04:20:00+00:00,busbar,,L3 Active Power,kW,0.31
315393,Kinnerton Way,2023-08-16 04:20:00+00:00,busbar,,L2 Active Power,kW,0.15
315393,Kinnerton Way,2023-08-16 04:20:00+00:00,busbar,,L1 Active Power,kW,0.41
315393,Kinnerton Way,2023-08-16 04:20:00+00:00,busbar,,N Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-16 04:20:00+00:00,busbar,,L3 Current (RMS),A,1.8
315393,Kinnerton Way,2023-08-16 04:20:00+00:00,busbar,,L2 Current (RMS),A,1.0
315393,Kinnerton Way,2023-08-16 04:20:00+00:00,busbar,,L1 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-16 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-16 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-16 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-16 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.36
315393,Kinnerton Way,2023-08-16 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.08
315393,Kinnerton Way,2023-08-16 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.45
315393,Kinnerton Way,2023-08-16 04:10:00+00:00,feeder,10.0,N Current (RMS),A,1.7
315393,Kinnerton Way,2023-08-16 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,1.9
315393,Kinnerton Way,2023-08-16 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315393,Kinnerton Way,2023-08-16 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,2.2
315393,Kinnerton Way,2023-08-16 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.21
315393,Kinnerton Way,2023-08-16 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.36
315393,Kinnerton Way,2023-08-16 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.24
315393,Kinnerton Way,2023-08-16 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.71
315393,Kinnerton Way,2023-08-16 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.5
315393,Kinnerton Way,2023-08-16 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.63
315393,Kinnerton Way,2023-08-16 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-16 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-16 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-16 04:10:00+00:00,busbar,,L3 Active Power,kW,0.36
315393,Kinnerton Way,2023-08-16 04:10:00+00:00,busbar,,L2 Active Power,kW,0.08
315393,Kinnerton Way,2023-08-16 04:10:00+00:00,busbar,,L1 Active Power,kW,0.45
315393,Kinnerton Way,2023-08-16 04:10:00+00:00,busbar,,N Current (RMS),A,1.7
315393,Kinnerton Way,2023-08-16 04:10:00+00:00,busbar,,L3 Current (RMS),A,1.9
315393,Kinnerton Way,2023-08-16 04:10:00+00:00,busbar,,L2 Current (RMS),A,0.9
315393,Kinnerton Way,2023-08-16 04:10:00+00:00,busbar,,L1 Current (RMS),A,2.2
315393,Kinnerton Way,2023-08-16 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-16 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-16 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-16 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.28
315393,Kinnerton Way,2023-08-16 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.07
315393,Kinnerton Way,2023-08-16 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.3
315393,Kinnerton Way,2023-08-16 04:00:00+00:00,feeder,10.0,N Current (RMS),A,1.8
315393,Kinnerton Way,2023-08-16 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,1.9
315393,Kinnerton Way,2023-08-16 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315393,Kinnerton Way,2023-08-16 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,2.1
315393,Kinnerton Way,2023-08-16 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.2
315393,Kinnerton Way,2023-08-16 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.68
315393,Kinnerton Way,2023-08-16 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.27
315393,Kinnerton Way,2023-08-16 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.27
315393,Kinnerton Way,2023-08-16 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.51
315393,Kinnerton Way,2023-08-16 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.1
315393,Kinnerton Way,2023-08-16 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-16 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-16 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-16 04:00:00+00:00,busbar,,L3 Active Power,kW,0.28
315393,Kinnerton Way,2023-08-16 04:00:00+00:00,busbar,,L2 Active Power,kW,0.07
315393,Kinnerton Way,2023-08-16 04:00:00+00:00,busbar,,L1 Active Power,kW,0.3
315393,Kinnerton Way,2023-08-16 04:00:00+00:00,busbar,,N Current (RMS),A,1.8
315393,Kinnerton Way,2023-08-16 04:00:00+00:00,busbar,,L3 Current (RMS),A,1.9
315393,Kinnerton Way,2023-08-16 04:00:00+00:00,busbar,,L2 Current (RMS),A,0.9
315393,Kinnerton Way,2023-08-16 04:00:00+00:00,busbar,,L1 Current (RMS),A,2.1
315393,Kinnerton Way,2023-08-16 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-16 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-16 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-16 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.33
315393,Kinnerton Way,2023-08-16 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.08
315393,Kinnerton Way,2023-08-16 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.41
315393,Kinnerton Way,2023-08-16 03:50:00+00:00,feeder,10.0,N Current (RMS),A,2.1
315393,Kinnerton Way,2023-08-16 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,1.8
315393,Kinnerton Way,2023-08-16 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315393,Kinnerton Way,2023-08-16 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-16 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.23
315393,Kinnerton Way,2023-08-16 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.3
315393,Kinnerton Way,2023-08-16 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.29
315393,Kinnerton Way,2023-08-16 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.84
315393,Kinnerton Way,2023-08-16 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.52
315393,Kinnerton Way,2023-08-16 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.84
315393,Kinnerton Way,2023-08-16 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-16 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-16 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-16 03:50:00+00:00,busbar,,L3 Active Power,kW,0.33
315393,Kinnerton Way,2023-08-16 03:50:00+00:00,busbar,,L2 Active Power,kW,0.08
315393,Kinnerton Way,2023-08-16 03:50:00+00:00,busbar,,L1 Active Power,kW,0.4
315393,Kinnerton Way,2023-08-16 03:50:00+00:00,busbar,,N Current (RMS),A,2.1
315393,Kinnerton Way,2023-08-16 03:50:00+00:00,busbar,,L3 Current (RMS),A,1.8
315393,Kinnerton Way,2023-08-16 03:50:00+00:00,busbar,,L2 Current (RMS),A,0.9
315393,Kinnerton Way,2023-08-16 03:50:00+00:00,busbar,,L1 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-16 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
315393,Kinnerton Way,2023-08-16 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-16 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-16 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.44
315393,Kinnerton Way,2023-08-16 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.09
315393,Kinnerton Way,2023-08-16 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.5
315393,Kinnerton Way,2023-08-16 03:40:00+00:00,feeder,10.0,N Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-16 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-16 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315393,Kinnerton Way,2023-08-16 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-16 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.26
315393,Kinnerton Way,2023-08-16 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.78
315393,Kinnerton Way,2023-08-16 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.29
315393,Kinnerton Way,2023-08-16 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.24
315393,Kinnerton Way,2023-08-16 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.56
315393,Kinnerton Way,2023-08-16 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.14
315393,Kinnerton Way,2023-08-16 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
315393,Kinnerton Way,2023-08-16 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-16 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-16 03:40:00+00:00,busbar,,L3 Active Power,kW,0.43
315393,Kinnerton Way,2023-08-16 03:40:00+00:00,busbar,,L2 Active Power,kW,0.09
315393,Kinnerton Way,2023-08-16 03:40:00+00:00,busbar,,L1 Active Power,kW,0.5
315393,Kinnerton Way,2023-08-16 03:40:00+00:00,busbar,,N Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-16 03:40:00+00:00,busbar,,L3 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-16 03:40:00+00:00,busbar,,L2 Current (RMS),A,1.3
315393,Kinnerton Way,2023-08-16 03:40:00+00:00,busbar,,L1 Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-16 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-16 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-16 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-16 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.5
315393,Kinnerton Way,2023-08-16 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.17
315393,Kinnerton Way,2023-08-16 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.49
315393,Kinnerton Way,2023-08-16 03:30:00+00:00,feeder,10.0,N Current (RMS),A,2.2
315393,Kinnerton Way,2023-08-16 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,2.7
315393,Kinnerton Way,2023-08-16 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.8
315393,Kinnerton Way,2023-08-16 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-16 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.25
315393,Kinnerton Way,2023-08-16 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.76
315393,Kinnerton Way,2023-08-16 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.29
315393,Kinnerton Way,2023-08-16 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.18
315393,Kinnerton Way,2023-08-16 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.55
315393,Kinnerton Way,2023-08-16 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.12
315393,Kinnerton Way,2023-08-16 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-16 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-16 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-16 03:30:00+00:00,busbar,,L3 Active Power,kW,0.5
315393,Kinnerton Way,2023-08-16 03:30:00+00:00,busbar,,L2 Active Power,kW,0.17
315393,Kinnerton Way,2023-08-16 03:30:00+00:00,busbar,,L1 Active Power,kW,0.49
315393,Kinnerton Way,2023-08-16 03:30:00+00:00,busbar,,N Current (RMS),A,2.2
315393,Kinnerton Way,2023-08-16 03:30:00+00:00,busbar,,L3 Current (RMS),A,2.7
315393,Kinnerton Way,2023-08-16 03:30:00+00:00,busbar,,L2 Current (RMS),A,1.8
315393,Kinnerton Way,2023-08-16 03:30:00+00:00,busbar,,L1 Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-16 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-16 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-16 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-16 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.42
315393,Kinnerton Way,2023-08-16 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.2
315393,Kinnerton Way,2023-08-16 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.5
315393,Kinnerton Way,2023-08-16 03:20:00+00:00,feeder,10.0,N Current (RMS),A,7.8
315393,Kinnerton Way,2023-08-16 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-16 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315393,Kinnerton Way,2023-08-16 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.9
315393,Kinnerton Way,2023-08-16 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.27
315393,Kinnerton Way,2023-08-16 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.59
315393,Kinnerton Way,2023-08-16 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.3
315393,Kinnerton Way,2023-08-16 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.02
315393,Kinnerton Way,2023-08-16 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.56
315393,Kinnerton Way,2023-08-16 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.05
315393,Kinnerton Way,2023-08-16 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-16 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
315393,Kinnerton Way,2023-08-16 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-16 03:20:00+00:00,busbar,,L3 Active Power,kW,0.42
315393,Kinnerton Way,2023-08-16 03:20:00+00:00,busbar,,L2 Active Power,kW,0.2
315393,Kinnerton Way,2023-08-16 03:20:00+00:00,busbar,,L1 Active Power,kW,1.5
315393,Kinnerton Way,2023-08-16 03:20:00+00:00,busbar,,N Current (RMS),A,7.8
315393,Kinnerton Way,2023-08-16 03:20:00+00:00,busbar,,L3 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-16 03:20:00+00:00,busbar,,L2 Current (RMS),A,1.1
315393,Kinnerton Way,2023-08-16 03:20:00+00:00,busbar,,L1 Current (RMS),A,8.9
315393,Kinnerton Way,2023-08-16 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-16 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-16 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-16 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.38
315393,Kinnerton Way,2023-08-16 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.12
315393,Kinnerton Way,2023-08-16 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.34
315393,Kinnerton Way,2023-08-16 03:10:00+00:00,feeder,10.0,N Current (RMS),A,2.1
315393,Kinnerton Way,2023-08-16 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,2.1
315393,Kinnerton Way,2023-08-16 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315393,Kinnerton Way,2023-08-16 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,2.2
315393,Kinnerton Way,2023-08-16 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.3
315393,Kinnerton Way,2023-08-16 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.74
315393,Kinnerton Way,2023-08-16 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.31
315393,Kinnerton Way,2023-08-16 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.13
315393,Kinnerton Way,2023-08-16 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.59
315393,Kinnerton Way,2023-08-16 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.13
315393,Kinnerton Way,2023-08-16 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-16 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-16 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
315393,Kinnerton Way,2023-08-16 03:10:00+00:00,busbar,,L3 Active Power,kW,0.38
315393,Kinnerton Way,2023-08-16 03:10:00+00:00,busbar,,L2 Active Power,kW,0.12
315393,Kinnerton Way,2023-08-16 03:10:00+00:00,busbar,,L1 Active Power,kW,0.34
315393,Kinnerton Way,2023-08-16 03:10:00+00:00,busbar,,N Current (RMS),A,2.1
315393,Kinnerton Way,2023-08-16 03:10:00+00:00,busbar,,L3 Current (RMS),A,2.1
315393,Kinnerton Way,2023-08-16 03:10:00+00:00,busbar,,L2 Current (RMS),A,1.0
315393,Kinnerton Way,2023-08-16 03:10:00+00:00,busbar,,L1 Current (RMS),A,2.2
315393,Kinnerton Way,2023-08-16 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-16 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
315393,Kinnerton Way,2023-08-16 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-16 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.34
315393,Kinnerton Way,2023-08-16 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.08
315393,Kinnerton Way,2023-08-16 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.4
315393,Kinnerton Way,2023-08-16 03:00:00+00:00,feeder,10.0,N Current (RMS),A,1.7
315393,Kinnerton Way,2023-08-16 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,2.0
315393,Kinnerton Way,2023-08-16 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315393,Kinnerton Way,2023-08-16 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,2.2
315393,Kinnerton Way,2023-08-16 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.28
315393,Kinnerton Way,2023-08-16 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.29
315393,Kinnerton Way,2023-08-16 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.32
315393,Kinnerton Way,2023-08-16 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.8
315393,Kinnerton Way,2023-08-16 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.59
315393,Kinnerton Way,2023-08-16 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.78
315393,Kinnerton Way,2023-08-16 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-16 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-16 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-16 03:00:00+00:00,busbar,,L3 Active Power,kW,0.34
315393,Kinnerton Way,2023-08-16 03:00:00+00:00,busbar,,L2 Active Power,kW,0.08
315393,Kinnerton Way,2023-08-16 03:00:00+00:00,busbar,,L1 Active Power,kW,0.4
315393,Kinnerton Way,2023-08-16 03:00:00+00:00,busbar,,N Current (RMS),A,1.7
315393,Kinnerton Way,2023-08-16 03:00:00+00:00,busbar,,L3 Current (RMS),A,2.0
315393,Kinnerton Way,2023-08-16 03:00:00+00:00,busbar,,L2 Current (RMS),A,0.9
315393,Kinnerton Way,2023-08-16 03:00:00+00:00,busbar,,L1 Current (RMS),A,2.2
315393,Kinnerton Way,2023-08-16 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-16 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-16 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-16 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.37
