Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315393,Kinnerton Way,2023-08-16 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.08
315393,Kinnerton Way,2023-08-16 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.48
315393,Kinnerton Way,2023-08-16 02:50:00+00:00,feeder,10.0,N Current (RMS),A,1.8
315393,Kinnerton Way,2023-08-16 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,2.1
315393,Kinnerton Way,2023-08-16 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315393,Kinnerton Way,2023-08-16 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-16 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.29
315393,Kinnerton Way,2023-08-16 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.59
315393,Kinnerton Way,2023-08-16 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.3
315393,Kinnerton Way,2023-08-16 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.96
315393,Kinnerton Way,2023-08-16 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.57
315393,Kinnerton Way,2023-08-16 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.98
315393,Kinnerton Way,2023-08-16 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-16 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-16 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
315393,Kinnerton Way,2023-08-16 02:50:00+00:00,busbar,,L3 Active Power,kW,0.37
315393,Kinnerton Way,2023-08-16 02:50:00+00:00,busbar,,L2 Active Power,kW,0.08
315393,Kinnerton Way,2023-08-16 02:50:00+00:00,busbar,,L1 Active Power,kW,0.48
315393,Kinnerton Way,2023-08-16 02:50:00+00:00,busbar,,N Current (RMS),A,1.8
315393,Kinnerton Way,2023-08-16 02:50:00+00:00,busbar,,L3 Current (RMS),A,2.1
315393,Kinnerton Way,2023-08-16 02:50:00+00:00,busbar,,L2 Current (RMS),A,0.9
315393,Kinnerton Way,2023-08-16 02:50:00+00:00,busbar,,L1 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-16 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-16 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-16 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-16 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.48
315393,Kinnerton Way,2023-08-16 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
315393,Kinnerton Way,2023-08-16 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.37
315393,Kinnerton Way,2023-08-16 02:40:00+00:00,feeder,10.0,N Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-16 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-16 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315393,Kinnerton Way,2023-08-16 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-16 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.26
315393,Kinnerton Way,2023-08-16 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.23
315393,Kinnerton Way,2023-08-16 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.29
315393,Kinnerton Way,2023-08-16 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.53
315393,Kinnerton Way,2023-08-16 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.54
315393,Kinnerton Way,2023-08-16 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.56
315393,Kinnerton Way,2023-08-16 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-16 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-16 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
315393,Kinnerton Way,2023-08-16 02:40:00+00:00,busbar,,L3 Active Power,kW,0.48
315393,Kinnerton Way,2023-08-16 02:40:00+00:00,busbar,,L2 Active Power,kW,0.11
315393,Kinnerton Way,2023-08-16 02:40:00+00:00,busbar,,L1 Active Power,kW,0.37
315393,Kinnerton Way,2023-08-16 02:40:00+00:00,busbar,,N Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-16 02:40:00+00:00,busbar,,L3 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-16 02:40:00+00:00,busbar,,L2 Current (RMS),A,1.0
315393,Kinnerton Way,2023-08-16 02:40:00+00:00,busbar,,L1 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-16 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-16 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-16 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-16 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.44
315393,Kinnerton Way,2023-08-16 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.12
315393,Kinnerton Way,2023-08-16 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.41
315393,Kinnerton Way,2023-08-16 02:30:00+00:00,feeder,10.0,N Current (RMS),A,2.2
315393,Kinnerton Way,2023-08-16 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,2.2
315393,Kinnerton Way,2023-08-16 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315393,Kinnerton Way,2023-08-16 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-16 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.26
315393,Kinnerton Way,2023-08-16 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.1
315393,Kinnerton Way,2023-08-16 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.29
315393,Kinnerton Way,2023-08-16 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.27
315393,Kinnerton Way,2023-08-16 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.55
315393,Kinnerton Way,2023-08-16 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.44
315393,Kinnerton Way,2023-08-16 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
315393,Kinnerton Way,2023-08-16 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-16 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-16 02:30:00+00:00,busbar,,L3 Active Power,kW,0.44
315393,Kinnerton Way,2023-08-16 02:30:00+00:00,busbar,,L2 Active Power,kW,0.12
315393,Kinnerton Way,2023-08-16 02:30:00+00:00,busbar,,L1 Active Power,kW,0.41
315393,Kinnerton Way,2023-08-16 02:30:00+00:00,busbar,,N Current (RMS),A,2.2
315393,Kinnerton Way,2023-08-16 02:30:00+00:00,busbar,,L3 Current (RMS),A,2.2
315393,Kinnerton Way,2023-08-16 02:30:00+00:00,busbar,,L2 Current (RMS),A,1.1
315393,Kinnerton Way,2023-08-16 02:30:00+00:00,busbar,,L1 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-16 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-16 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
315393,Kinnerton Way,2023-08-16 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-16 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.37
315393,Kinnerton Way,2023-08-16 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.14
315393,Kinnerton Way,2023-08-16 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.5
315393,Kinnerton Way,2023-08-16 02:20:00+00:00,feeder,10.0,N Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-16 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,2.1
315393,Kinnerton Way,2023-08-16 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315393,Kinnerton Way,2023-08-16 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-16 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.26
315393,Kinnerton Way,2023-08-16 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.49
315393,Kinnerton Way,2023-08-16 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.28
315393,Kinnerton Way,2023-08-16 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.61
315393,Kinnerton Way,2023-08-16 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.55
315393,Kinnerton Way,2023-08-16 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.8
315393,Kinnerton Way,2023-08-16 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-16 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
315393,Kinnerton Way,2023-08-16 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-16 02:20:00+00:00,busbar,,L3 Active Power,kW,0.37
315393,Kinnerton Way,2023-08-16 02:20:00+00:00,busbar,,L2 Active Power,kW,0.14
315393,Kinnerton Way,2023-08-16 02:20:00+00:00,busbar,,L1 Active Power,kW,0.5
315393,Kinnerton Way,2023-08-16 02:20:00+00:00,busbar,,N Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-16 02:20:00+00:00,busbar,,L3 Current (RMS),A,2.1
315393,Kinnerton Way,2023-08-16 02:20:00+00:00,busbar,,L2 Current (RMS),A,0.9
315393,Kinnerton Way,2023-08-16 02:20:00+00:00,busbar,,L1 Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-16 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
315393,Kinnerton Way,2023-08-16 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
315393,Kinnerton Way,2023-08-16 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-16 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.4
315393,Kinnerton Way,2023-08-16 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.15
315393,Kinnerton Way,2023-08-16 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.53
315393,Kinnerton Way,2023-08-16 02:10:00+00:00,feeder,10.0,N Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-16 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,2.8
315393,Kinnerton Way,2023-08-16 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-16 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,2.7
315393,Kinnerton Way,2023-08-16 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.26
315393,Kinnerton Way,2023-08-16 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.12
315393,Kinnerton Way,2023-08-16 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.29
315393,Kinnerton Way,2023-08-16 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.33
315393,Kinnerton Way,2023-08-16 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.57
315393,Kinnerton Way,2023-08-16 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.49
315393,Kinnerton Way,2023-08-16 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-16 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
315393,Kinnerton Way,2023-08-16 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-16 02:10:00+00:00,busbar,,L3 Active Power,kW,0.4
315393,Kinnerton Way,2023-08-16 02:10:00+00:00,busbar,,L2 Active Power,kW,0.15
315393,Kinnerton Way,2023-08-16 02:10:00+00:00,busbar,,L1 Active Power,kW,0.53
315393,Kinnerton Way,2023-08-16 02:10:00+00:00,busbar,,N Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-16 02:10:00+00:00,busbar,,L3 Current (RMS),A,2.8
315393,Kinnerton Way,2023-08-16 02:10:00+00:00,busbar,,L2 Current (RMS),A,1.5
315393,Kinnerton Way,2023-08-16 02:10:00+00:00,busbar,,L1 Current (RMS),A,2.7
315393,Kinnerton Way,2023-08-16 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-16 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-16 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-16 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.67
315393,Kinnerton Way,2023-08-16 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.08
315393,Kinnerton Way,2023-08-16 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.29
315393,Kinnerton Way,2023-08-16 02:00:00+00:00,feeder,10.0,N Current (RMS),A,4.3
315393,Kinnerton Way,2023-08-16 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.4
315393,Kinnerton Way,2023-08-16 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-16 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,2.2
315393,Kinnerton Way,2023-08-16 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.26
315393,Kinnerton Way,2023-08-16 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.39
315393,Kinnerton Way,2023-08-16 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.29
315393,Kinnerton Way,2023-08-16 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.62
315393,Kinnerton Way,2023-08-16 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.56
315393,Kinnerton Way,2023-08-16 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.66
315393,Kinnerton Way,2023-08-16 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-16 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
315393,Kinnerton Way,2023-08-16 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
315393,Kinnerton Way,2023-08-16 02:00:00+00:00,busbar,,L3 Active Power,kW,0.67
315393,Kinnerton Way,2023-08-16 02:00:00+00:00,busbar,,L2 Active Power,kW,0.08
315393,Kinnerton Way,2023-08-16 02:00:00+00:00,busbar,,L1 Active Power,kW,0.29
315393,Kinnerton Way,2023-08-16 02:00:00+00:00,busbar,,N Current (RMS),A,4.3
315393,Kinnerton Way,2023-08-16 02:00:00+00:00,busbar,,L3 Current (RMS),A,4.4
315393,Kinnerton Way,2023-08-16 02:00:00+00:00,busbar,,L2 Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-16 02:00:00+00:00,busbar,,L1 Current (RMS),A,2.2
315393,Kinnerton Way,2023-08-16 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-16 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-16 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-16 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.43
315393,Kinnerton Way,2023-08-16 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.08
315393,Kinnerton Way,2023-08-16 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.36
315393,Kinnerton Way,2023-08-16 01:50:00+00:00,feeder,10.0,N Current (RMS),A,2.2
315393,Kinnerton Way,2023-08-16 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-16 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315393,Kinnerton Way,2023-08-16 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,2.2
315393,Kinnerton Way,2023-08-16 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.24
315393,Kinnerton Way,2023-08-16 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.52
315393,Kinnerton Way,2023-08-16 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.29
315393,Kinnerton Way,2023-08-16 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.72
315393,Kinnerton Way,2023-08-16 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.55
315393,Kinnerton Way,2023-08-16 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.94
315393,Kinnerton Way,2023-08-16 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-16 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-16 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-16 01:50:00+00:00,busbar,,L3 Active Power,kW,0.42
315393,Kinnerton Way,2023-08-16 01:50:00+00:00,busbar,,L2 Active Power,kW,0.08
315393,Kinnerton Way,2023-08-16 01:50:00+00:00,busbar,,L1 Active Power,kW,0.36
315393,Kinnerton Way,2023-08-16 01:50:00+00:00,busbar,,N Current (RMS),A,2.2
315393,Kinnerton Way,2023-08-16 01:50:00+00:00,busbar,,L3 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-16 01:50:00+00:00,busbar,,L2 Current (RMS),A,1.3
315393,Kinnerton Way,2023-08-16 01:50:00+00:00,busbar,,L1 Current (RMS),A,2.2
315393,Kinnerton Way,2023-08-16 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-16 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-16 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-16 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.48
315393,Kinnerton Way,2023-08-16 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.11
315393,Kinnerton Way,2023-08-16 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.42
315393,Kinnerton Way,2023-08-16 01:40:00+00:00,feeder,10.0,N Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-16 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-16 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315393,Kinnerton Way,2023-08-16 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-16 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.24
315393,Kinnerton Way,2023-08-16 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.25
315393,Kinnerton Way,2023-08-16 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.28
315393,Kinnerton Way,2023-08-16 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.56
315393,Kinnerton Way,2023-08-16 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.54
315393,Kinnerton Way,2023-08-16 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.64
315393,Kinnerton Way,2023-08-16 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-16 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-16 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-16 01:40:00+00:00,busbar,,L3 Active Power,kW,0.48
315393,Kinnerton Way,2023-08-16 01:40:00+00:00,busbar,,L2 Active Power,kW,0.11
315393,Kinnerton Way,2023-08-16 01:40:00+00:00,busbar,,L1 Active Power,kW,0.42
315393,Kinnerton Way,2023-08-16 01:40:00+00:00,busbar,,N Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-16 01:40:00+00:00,busbar,,L3 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-16 01:40:00+00:00,busbar,,L2 Current (RMS),A,1.2
315393,Kinnerton Way,2023-08-16 01:40:00+00:00,busbar,,L1 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-16 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-16 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-16 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-16 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.47
315393,Kinnerton Way,2023-08-16 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.13
315393,Kinnerton Way,2023-08-16 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.38
315393,Kinnerton Way,2023-08-16 01:30:00+00:00,feeder,10.0,N Current (RMS),A,7.3
315393,Kinnerton Way,2023-08-16 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,2.6
315393,Kinnerton Way,2023-08-16 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,1.7
315393,Kinnerton Way,2023-08-16 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.2
315393,Kinnerton Way,2023-08-16 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.25
315393,Kinnerton Way,2023-08-16 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.92
315393,Kinnerton Way,2023-08-16 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.29
315393,Kinnerton Way,2023-08-16 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.17
315393,Kinnerton Way,2023-08-16 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.54
315393,Kinnerton Way,2023-08-16 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.34
315393,Kinnerton Way,2023-08-16 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-16 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
315393,Kinnerton Way,2023-08-16 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-16 01:30:00+00:00,busbar,,L3 Active Power,kW,0.47
315393,Kinnerton Way,2023-08-16 01:30:00+00:00,busbar,,L2 Active Power,kW,0.13
315393,Kinnerton Way,2023-08-16 01:30:00+00:00,busbar,,L1 Active Power,kW,1.38
315393,Kinnerton Way,2023-08-16 01:30:00+00:00,busbar,,N Current (RMS),A,7.3
315393,Kinnerton Way,2023-08-16 01:30:00+00:00,busbar,,L3 Current (RMS),A,2.6
315393,Kinnerton Way,2023-08-16 01:30:00+00:00,busbar,,L2 Current (RMS),A,1.7
315393,Kinnerton Way,2023-08-16 01:30:00+00:00,busbar,,L1 Current (RMS),A,8.2
315393,Kinnerton Way,2023-08-16 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-16 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-16 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-16 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.48
315393,Kinnerton Way,2023-08-16 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.17
315393,Kinnerton Way,2023-08-16 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.81
315393,Kinnerton Way,2023-08-16 01:20:00+00:00,feeder,10.0,N Current (RMS),A,5.2
315393,Kinnerton Way,2023-08-16 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-16 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315393,Kinnerton Way,2023-08-16 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
315393,Kinnerton Way,2023-08-16 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.26
315393,Kinnerton Way,2023-08-16 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.57
315393,Kinnerton Way,2023-08-16 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.3
315393,Kinnerton Way,2023-08-16 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.7
315393,Kinnerton Way,2023-08-16 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.54
315393,Kinnerton Way,2023-08-16 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.98
315393,Kinnerton Way,2023-08-16 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-16 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
315393,Kinnerton Way,2023-08-16 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
315393,Kinnerton Way,2023-08-16 01:20:00+00:00,busbar,,L3 Active Power,kW,0.48
315393,Kinnerton Way,2023-08-16 01:20:00+00:00,busbar,,L2 Active Power,kW,0.17
315393,Kinnerton Way,2023-08-16 01:20:00+00:00,busbar,,L1 Active Power,kW,0.81
315393,Kinnerton Way,2023-08-16 01:20:00+00:00,busbar,,N Current (RMS),A,5.2
315393,Kinnerton Way,2023-08-16 01:20:00+00:00,busbar,,L3 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-16 01:20:00+00:00,busbar,,L2 Current (RMS),A,1.0
315393,Kinnerton Way,2023-08-16 01:20:00+00:00,busbar,,L1 Current (RMS),A,5.7
315393,Kinnerton Way,2023-08-16 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-16 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-16 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-16 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.46
315393,Kinnerton Way,2023-08-16 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.15
315393,Kinnerton Way,2023-08-16 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.45
315393,Kinnerton Way,2023-08-16 01:10:00+00:00,feeder,10.0,N Current (RMS),A,2.1
315393,Kinnerton Way,2023-08-16 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-16 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315393,Kinnerton Way,2023-08-16 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-16 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.26
315393,Kinnerton Way,2023-08-16 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.58
315393,Kinnerton Way,2023-08-16 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.29
315393,Kinnerton Way,2023-08-16 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.65
315393,Kinnerton Way,2023-08-16 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.53
315393,Kinnerton Way,2023-08-16 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.7
315393,Kinnerton Way,2023-08-16 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-16 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-16 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-16 01:10:00+00:00,busbar,,L3 Active Power,kW,0.46
315393,Kinnerton Way,2023-08-16 01:10:00+00:00,busbar,,L2 Active Power,kW,0.15
315393,Kinnerton Way,2023-08-16 01:10:00+00:00,busbar,,L1 Active Power,kW,0.45
315393,Kinnerton Way,2023-08-16 01:10:00+00:00,busbar,,N Current (RMS),A,2.1
315393,Kinnerton Way,2023-08-16 01:10:00+00:00,busbar,,L3 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-16 01:10:00+00:00,busbar,,L2 Current (RMS),A,1.1
315393,Kinnerton Way,2023-08-16 01:10:00+00:00,busbar,,L1 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-16 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-16 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-16 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-16 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.41
315393,Kinnerton Way,2023-08-16 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.13
315393,Kinnerton Way,2023-08-16 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.51
315393,Kinnerton Way,2023-08-16 01:00:00+00:00,feeder,10.0,N Current (RMS),A,2.0
315393,Kinnerton Way,2023-08-16 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-16 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-16 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,2.6
315393,Kinnerton Way,2023-08-16 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.26
315393,Kinnerton Way,2023-08-16 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.08
315393,Kinnerton Way,2023-08-16 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.28
315393,Kinnerton Way,2023-08-16 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.24
315393,Kinnerton Way,2023-08-16 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.54
315393,Kinnerton Way,2023-08-16 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.12
315393,Kinnerton Way,2023-08-16 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
315393,Kinnerton Way,2023-08-16 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-16 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-16 01:00:00+00:00,busbar,,L3 Active Power,kW,0.41
315393,Kinnerton Way,2023-08-16 01:00:00+00:00,busbar,,L2 Active Power,kW,0.13
315393,Kinnerton Way,2023-08-16 01:00:00+00:00,busbar,,L1 Active Power,kW,0.51
315393,Kinnerton Way,2023-08-16 01:00:00+00:00,busbar,,N Current (RMS),A,2.0
315393,Kinnerton Way,2023-08-16 01:00:00+00:00,busbar,,L3 Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-16 01:00:00+00:00,busbar,,L2 Current (RMS),A,1.6
315393,Kinnerton Way,2023-08-16 01:00:00+00:00,busbar,,L1 Current (RMS),A,2.6
315393,Kinnerton Way,2023-08-16 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-16 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-16 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-16 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.47
315393,Kinnerton Way,2023-08-16 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.08
315393,Kinnerton Way,2023-08-16 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.59
315393,Kinnerton Way,2023-08-16 00:50:00+00:00,feeder,10.0,N Current (RMS),A,3.7
315393,Kinnerton Way,2023-08-16 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,3.0
315393,Kinnerton Way,2023-08-16 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,1.9
315393,Kinnerton Way,2023-08-16 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,3.8
315393,Kinnerton Way,2023-08-16 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.28
315393,Kinnerton Way,2023-08-16 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.79
315393,Kinnerton Way,2023-08-16 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.28
315393,Kinnerton Way,2023-08-16 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.97
315393,Kinnerton Way,2023-08-16 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.55
315393,Kinnerton Way,2023-08-16 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.19
315393,Kinnerton Way,2023-08-16 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-16 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-16 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
315393,Kinnerton Way,2023-08-16 00:50:00+00:00,busbar,,L3 Active Power,kW,0.47
315393,Kinnerton Way,2023-08-16 00:50:00+00:00,busbar,,L2 Active Power,kW,0.08
315393,Kinnerton Way,2023-08-16 00:50:00+00:00,busbar,,L1 Active Power,kW,0.6
315393,Kinnerton Way,2023-08-16 00:50:00+00:00,busbar,,N Current (RMS),A,3.7
315393,Kinnerton Way,2023-08-16 00:50:00+00:00,busbar,,L3 Current (RMS),A,3.0
315393,Kinnerton Way,2023-08-16 00:50:00+00:00,busbar,,L2 Current (RMS),A,1.9
315393,Kinnerton Way,2023-08-16 00:50:00+00:00,busbar,,L1 Current (RMS),A,3.8
315393,Kinnerton Way,2023-08-16 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-16 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-16 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-16 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.71
315393,Kinnerton Way,2023-08-16 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.12
315393,Kinnerton Way,2023-08-16 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.76
315393,Kinnerton Way,2023-08-16 00:40:00+00:00,feeder,10.0,N Current (RMS),A,4.6
315393,Kinnerton Way,2023-08-16 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.3
315393,Kinnerton Way,2023-08-16 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315393,Kinnerton Way,2023-08-16 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.3
315393,Kinnerton Way,2023-08-16 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.29
315393,Kinnerton Way,2023-08-16 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.12
315393,Kinnerton Way,2023-08-16 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.29
315393,Kinnerton Way,2023-08-16 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.26
315393,Kinnerton Way,2023-08-16 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.54
315393,Kinnerton Way,2023-08-16 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.66
315393,Kinnerton Way,2023-08-16 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-16 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-16 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
315393,Kinnerton Way,2023-08-16 00:40:00+00:00,busbar,,L3 Active Power,kW,0.71
315393,Kinnerton Way,2023-08-16 00:40:00+00:00,busbar,,L2 Active Power,kW,0.12
315393,Kinnerton Way,2023-08-16 00:40:00+00:00,busbar,,L1 Active Power,kW,0.76
315393,Kinnerton Way,2023-08-16 00:40:00+00:00,busbar,,N Current (RMS),A,4.6
315393,Kinnerton Way,2023-08-16 00:40:00+00:00,busbar,,L3 Current (RMS),A,4.3
315393,Kinnerton Way,2023-08-16 00:40:00+00:00,busbar,,L2 Current (RMS),A,1.0
315393,Kinnerton Way,2023-08-16 00:40:00+00:00,busbar,,L1 Current (RMS),A,5.3
315393,Kinnerton Way,2023-08-16 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-16 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-16 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-16 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.46
315393,Kinnerton Way,2023-08-16 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.08
315393,Kinnerton Way,2023-08-16 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.37
315393,Kinnerton Way,2023-08-16 00:30:00+00:00,feeder,10.0,N Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-16 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-16 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315393,Kinnerton Way,2023-08-16 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,2.2
315393,Kinnerton Way,2023-08-16 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.26
315393,Kinnerton Way,2023-08-16 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.94
315393,Kinnerton Way,2023-08-16 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.24
315393,Kinnerton Way,2023-08-16 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.18
315393,Kinnerton Way,2023-08-16 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.5
315393,Kinnerton Way,2023-08-16 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.36
315393,Kinnerton Way,2023-08-16 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-16 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
315393,Kinnerton Way,2023-08-16 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
315393,Kinnerton Way,2023-08-16 00:30:00+00:00,busbar,,L3 Active Power,kW,0.46
315393,Kinnerton Way,2023-08-16 00:30:00+00:00,busbar,,L2 Active Power,kW,0.08
315393,Kinnerton Way,2023-08-16 00:30:00+00:00,busbar,,L1 Active Power,kW,0.37
315393,Kinnerton Way,2023-08-16 00:30:00+00:00,busbar,,N Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-16 00:30:00+00:00,busbar,,L3 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-16 00:30:00+00:00,busbar,,L2 Current (RMS),A,0.9
315393,Kinnerton Way,2023-08-16 00:30:00+00:00,busbar,,L1 Current (RMS),A,2.2
315393,Kinnerton Way,2023-08-16 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-16 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-16 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-16 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.5
315393,Kinnerton Way,2023-08-16 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.12
315393,Kinnerton Way,2023-08-16 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.44
315393,Kinnerton Way,2023-08-16 00:20:00+00:00,feeder,10.0,N Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-16 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-16 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315393,Kinnerton Way,2023-08-16 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-16 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.26
315393,Kinnerton Way,2023-08-16 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.28
315393,Kinnerton Way,2023-08-16 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.24
315393,Kinnerton Way,2023-08-16 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.46
315393,Kinnerton Way,2023-08-16 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.5
315393,Kinnerton Way,2023-08-16 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.62
315393,Kinnerton Way,2023-08-16 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
315393,Kinnerton Way,2023-08-16 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
315393,Kinnerton Way,2023-08-16 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
315393,Kinnerton Way,2023-08-16 00:20:00+00:00,busbar,,L3 Active Power,kW,0.5
315393,Kinnerton Way,2023-08-16 00:20:00+00:00,busbar,,L2 Active Power,kW,0.12
315393,Kinnerton Way,2023-08-16 00:20:00+00:00,busbar,,L1 Active Power,kW,0.44
315393,Kinnerton Way,2023-08-16 00:20:00+00:00,busbar,,N Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-16 00:20:00+00:00,busbar,,L3 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-16 00:20:00+00:00,busbar,,L2 Current (RMS),A,1.0
315393,Kinnerton Way,2023-08-16 00:20:00+00:00,busbar,,L1 Current (RMS),A,2.4
315393,Kinnerton Way,2023-08-16 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-16 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-16 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-16 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.38
315393,Kinnerton Way,2023-08-16 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.13
315393,Kinnerton Way,2023-08-16 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.37
315393,Kinnerton Way,2023-08-16 00:10:00+00:00,feeder,10.0,N Current (RMS),A,2.0
315393,Kinnerton Way,2023-08-16 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,2.1
315393,Kinnerton Way,2023-08-16 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315393,Kinnerton Way,2023-08-16 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-16 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.24
315393,Kinnerton Way,2023-08-16 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.47
315393,Kinnerton Way,2023-08-16 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.23
315393,Kinnerton Way,2023-08-16 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.59
315393,Kinnerton Way,2023-08-16 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.48
315393,Kinnerton Way,2023-08-16 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.9
315393,Kinnerton Way,2023-08-16 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
315393,Kinnerton Way,2023-08-16 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
315393,Kinnerton Way,2023-08-16 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-16 00:10:00+00:00,busbar,,L3 Active Power,kW,0.38
315393,Kinnerton Way,2023-08-16 00:10:00+00:00,busbar,,L2 Active Power,kW,0.13
315393,Kinnerton Way,2023-08-16 00:10:00+00:00,busbar,,L1 Active Power,kW,0.37
315393,Kinnerton Way,2023-08-16 00:10:00+00:00,busbar,,N Current (RMS),A,2.0
315393,Kinnerton Way,2023-08-16 00:10:00+00:00,busbar,,L3 Current (RMS),A,2.1
315393,Kinnerton Way,2023-08-16 00:10:00+00:00,busbar,,L2 Current (RMS),A,0.9
315393,Kinnerton Way,2023-08-16 00:10:00+00:00,busbar,,L1 Current (RMS),A,2.3
315393,Kinnerton Way,2023-08-16 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-16 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-16 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-16 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.38
315393,Kinnerton Way,2023-08-16 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.14
315393,Kinnerton Way,2023-08-16 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.46
315393,Kinnerton Way,2023-08-16 00:00:00+00:00,feeder,10.0,N Current (RMS),A,1.8
315393,Kinnerton Way,2023-08-16 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,2.1
315393,Kinnerton Way,2023-08-16 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315393,Kinnerton Way,2023-08-16 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,2.5
315393,Kinnerton Way,2023-08-16 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.25
315393,Kinnerton Way,2023-08-16 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.54
315393,Kinnerton Way,2023-08-16 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.22
315393,Kinnerton Way,2023-08-16 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.02
315393,Kinnerton Way,2023-08-16 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.49
315393,Kinnerton Way,2023-08-16 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.02
315393,Kinnerton Way,2023-08-16 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
315393,Kinnerton Way,2023-08-16 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
315393,Kinnerton Way,2023-08-16 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
315393,Kinnerton Way,2023-08-16 00:00:00+00:00,busbar,,L3 Active Power,kW,0.38
315393,Kinnerton Way,2023-08-16 00:00:00+00:00,busbar,,L2 Active Power,kW,0.14
315393,Kinnerton Way,2023-08-16 00:00:00+00:00,busbar,,L1 Active Power,kW,0.46
315393,Kinnerton Way,2023-08-16 00:00:00+00:00,busbar,,N Current (RMS),A,1.8
315393,Kinnerton Way,2023-08-16 00:00:00+00:00,busbar,,L3 Current (RMS),A,2.1
315393,Kinnerton Way,2023-08-16 00:00:00+00:00,busbar,,L2 Current (RMS),A,1.0
315393,Kinnerton Way,2023-08-16 00:00:00+00:00,busbar,,L1 Current (RMS),A,2.5
